Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,743.5,111.5,2.5,20.8,504.5,665.74,523.41
2018,4,3,16,0,722.0,108.0,2.6,19.9,459.0,617.58,490.3
2018,4,3,16,15,686.0,102.5,2.55,19.15,407.0,557.82,446.31
2018,4,3,16,30,650.0,97.0,2.5,18.4,355.0,499.42,401.94
2018,4,3,16,45,601.5,90.5,2.45,17.65,302.5,434.98,351.23
2018,4,3,17,0,553.0,84.0,2.4,16.9,250.0,373.85,301.36
2018,4,3,17,15,483.5,75.0,2.2,15.85,199.5,304.66,243.55
2018,4,3,17,30,414.0,66.0,2.0,14.8,149.0,241.24,188.99
2018,4,3,17,45,312.5,53.0,1.8,13.8,105.0,171.7,129.26
2018,4,3,18,0,211.0,40.0,1.6,12.8,61.0,113.55,77.07
2018,4,3,18,15,116.5,23.5,1.55,12.3,34.0,56.22,0.0
2018,4,3,18,30,22.0,7.0,1.5,11.8,7.0,10.43,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.3,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,5,45,5.0,5.5,1.5,9.6,5.5,0.0,0.0
2018,4,4,6,0,10.0,11.0,1.6,10.0,11.0,10.81,0.0
2018,4,4,6,15,43.0,28.5,1.8,10.5,33.5,24.97,12.35
2018,4,4,6,30,76.0,46.0,2.0,11.0,56.0,39.52,28.87
2018,4,4,6,45,110.5,66.0,2.2,11.5,88.0,55.56,43.88
2018,4,4,7,0,145.0,86.0,2.4,12.0,120.0,82.39,60.15
2018,4,4,7,15,196.0,103.5,2.4,12.55,161.5,111.34,80.84
2018,4,4,7,30,247.0,121.0,2.4,13.1,203.0,149.05,110.25
2018,4,4,7,45,347.0,129.5,2.35,13.6,265.5,193.94,145.01
2018,4,4,8,0,447.0,138.0,2.3,14.1,328.0,252.19,192.1
2018,4,4,8,15,464.5,147.5,2.25,14.6,366.0,293.96,228.22
2018,4,4,8,30,482.0,157.0,2.2,15.1,404.0,337.13,264.79
2018,4,4,8,45,474.0,182.5,2.2,15.65,444.5,384.95,304.0
2018,4,4,9,0,466.0,208.0,2.2,16.2,485.0,431.46,340.77
2018,4,4,9,15,385.0,247.5,2.2,16.6,487.0,449.17,354.0
2018,4,4,9,30,304.0,287.0,2.2,17.0,489.0,458.74,360.01
2018,4,4,9,45,407.0,269.0,2.2,17.4,555.5,525.11,411.13
2018,4,4,10,0,510.0,251.0,2.2,17.8,622.0,598.29,466.13
2018,4,4,10,15,703.0,186.0,2.2,18.05,719.5,698.34,541.83
2018,4,4,10,30,896.0,121.0,2.2,18.3,817.0,805.99,618.03
2018,4,4,10,45,797.0,170.0,2.2,18.6,802.0,809.49,618.0
2018,4,4,11,0,698.0,219.0,2.2,18.9,787.0,804.54,612.51
2018,4,4,11,15,644.5,248.0,2.15,19.05,780.0,809.15,613.44
2018,4,4,11,30,591.0,277.0,2.1,19.2,773.0,807.89,610.17
2018,4,4,11,45,691.5,231.5,2.1,19.4,816.5,867.74,653.39
2018,4,4,12,0,792.0,186.0,2.1,19.6,860.0,922.98,689.29
2018,4,4,12,15,853.5,155.5,2.1,19.65,881.0,960.19,713.25
2018,4,4,12,30,915.0,125.0,2.1,19.7,902.0,989.55,732.13
2018,4,4,12,45,907.5,126.5,2.1,19.8,890.0,989.68,731.85
2018,4,4,13,0,900.0,128.0,2.1,19.9,878.0,986.31,729.74
2018,4,4,13,15,762.5,187.0,2.25,19.9,813.5,928.11,693.37
2018,4,4,13,30,625.0,246.0,2.4,19.9,749.0,858.62,647.76
2018,4,4,13,45,418.5,294.5,2.5,19.85,627.0,712.37,543.02
2018,4,4,14,0,212.0,343.0,2.6,19.8,505.0,555.26,426.46
2018,4,4,14,15,228.5,333.0,2.65,19.6,501.0,556.85,430.22
2018,4,4,14,30,245.0,323.0,2.7,19.4,497.0,565.94,438.39
2018,4,4,14,45,223.5,305.0,2.7,19.2,457.5,514.44,401.16
2018,4,4,15,0,202.0,287.0,2.7,19.0,418.0,472.24,370.5
2018,4,4,15,15,191.0,268.0,2.7,19.0,385.0,437.71,345.2
2018,4,4,15,30,180.0,249.0,2.7,19.0,352.0,403.24,319.58
2018,4,4,15,45,132.0,225.5,2.6,18.25,297.5,337.53,269.16
2018,4,4,16,0,84.0,202.0,2.5,17.5,243.0,267.85,214.63
2018,4,4,16,15,110.0,181.5,2.35,16.95,229.0,266.35,214.98
2018,4,4,16,30,136.0,161.0,2.2,16.4,215.0,255.0,206.89
2018,4,4,16,45,124.0,140.0,2.1,15.85,184.0,219.94,178.6
2018,4,4,17,0,112.0,119.0,2.0,15.3,153.0,185.77,150.45
2018,4,4,17,15,77.0,96.0,1.8,14.6,117.5,140.16,112.22
2018,4,4,17,30,42.0,73.0,1.6,13.9,82.0,93.54,72.81
2018,4,4,17,45,27.5,53.5,1.4,13.2,58.5,66.23,49.16
2018,4,4,18,0,13.0,34.0,1.2,12.5,35.0,40.06,25.82
2018,4,4,18,15,11.0,20.0,1.2,12.3,20.5,23.39,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.1,6.0,7.36,0.0
2018,4,4,18,45,4.5,3.0,1.2,11.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,5,45,3.0,2.0,1.25,9.75,2.0,0.0,0.0
2018,4,5,6,0,6.0,4.0,1.3,10.3,4.0,3.93,0.0
2018,4,5,6,15,3.0,5.0,1.45,10.8,5.0,4.86,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.3,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.75,11.85,7.5,7.23,0.82
2018,4,5,7,0,0.0,9.0,1.9,12.4,9.0,8.67,1.82
2018,4,5,7,15,5.5,39.0,1.85,12.55,41.0,38.3,27.14
2018,4,5,7,30,11.0,69.0,1.8,12.7,73.0,68.53,52.71
2018,4,5,7,45,14.5,98.5,1.7,12.9,104.5,97.64,77.07
2018,4,5,8,0,18.0,128.0,1.6,13.1,136.0,127.23,101.48
2018,4,5,8,15,67.5,173.5,1.6,13.75,208.0,186.36,148.72
2018,4,5,8,30,117.0,219.0,1.6,14.4,280.0,251.53,200.22
2018,4,5,8,45,171.5,241.0,1.65,15.05,339.0,304.75,241.71
2018,4,5,9,0,226.0,263.0,1.7,15.7,398.0,363.58,287.18
2018,4,5,9,15,285.0,271.5,1.7,16.3,454.0,417.66,328.47
2018,4,5,9,30,344.0,280.0,1.7,16.9,510.0,477.11,373.17
2018,4,5,9,45,244.5,298.0,1.75,17.55,466.0,447.98,349.03
2018,4,5,10,0,145.0,316.0,1.8,18.2,422.0,408.19,316.67
2018,4,5,10,15,111.0,308.0,1.7,18.4,391.0,383.45,297.0
2018,4,5,10,30,77.0,300.0,1.6,18.6,360.0,352.69,272.54
2018,4,5,10,45,54.0,308.5,1.55,18.8,351.0,346.5,266.75
2018,4,5,11,0,31.0,317.0,1.5,19.0,342.0,338.73,259.59
2018,4,5,11,15,42.0,342.5,1.65,19.0,377.5,375.76,287.69
2018,4,5,11,30,53.0,368.0,1.8,19.0,413.0,413.54,315.95
2018,4,5,11,45,43.5,354.5,1.95,19.0,391.5,393.7,301.05
2018,4,5,12,0,34.0,341.0,2.1,19.0,370.0,373.16,285.83
2018,4,5,12,15,25.0,310.0,2.2,18.75,331.5,334.53,257.13
2018,4,5,12,30,16.0,279.0,2.3,18.5,293.0,289.31,223.1
2018,4,5,12,45,18.0,290.0,2.45,18.3,305.5,302.74,233.97
2018,4,5,13,0,20.0,301.0,2.6,18.1,318.0,316.23,244.72
2018,4,5,13,15,19.5,294.0,2.6,17.9,310.0,309.08,239.58
2018,4,5,13,30,19.0,287.0,2.6,17.7,302.0,301.85,234.46
2018,4,5,13,45,28.0,296.0,2.65,17.5,317.5,328.09,255.44
2018,4,5,14,0,37.0,305.0,2.7,17.3,333.0,346.48,270.34
2018,4,5,14,15,38.0,294.5,2.6,16.95,322.5,336.56,263.39
2018,4,5,14,30,39.0,284.0,2.5,16.6,312.0,326.45,256.39
2018,4,5,14,45,23.0,241.0,2.4,16.3,257.5,259.11,204.21
2018,4,5,15,0,7.0,198.0,2.3,16.0,203.0,201.55,158.9
2018,4,5,15,15,4.0,178.0,2.3,16.0,181.0,178.9,141.21
2018,4,5,15,30,1.0,158.0,2.3,16.0,159.0,156.43,123.42
2018,4,5,15,45,4.5,155.5,2.05,15.3,158.0,156.85,124.58
2018,4,5,16,0,8.0,153.0,1.8,14.6,157.0,157.15,125.58
2018,4,5,16,15,12.5,141.5,1.65,14.35,147.0,148.47,119.02
2018,4,5,16,30,17.0,130.0,1.5,14.1,137.0,139.43,112.05
2018,4,5,16,45,26.0,118.5,1.3,13.8,127.5,136.75,110.23
2018,4,5,17,0,35.0,107.0,1.1,13.5,118.0,128.79,103.69
2018,4,5,17,15,28.0,90.0,1.0,13.3,97.5,106.69,84.88
2018,4,5,17,30,21.0,73.0,0.9,13.1,77.0,85.32,66.39
2018,4,5,17,45,12.5,53.5,0.75,12.9,55.5,58.59,43.22
2018,4,5,18,0,4.0,34.0,0.6,12.7,34.0,35.54,22.71
2018,4,5,18,15,7.0,20.0,0.55,12.6,20.0,22.4,0.0
2018,4,5,18,30,10.0,6.0,0.5,12.5,6.0,7.53,0.0
2018,4,5,18,45,5.0,3.0,0.45,12.45,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.6,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,12.7,3.0,2.95,0.0
2018,4,6,6,15,2.0,4.5,2.15,12.85,4.5,4.37,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.0,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.45,13.1,7.5,7.23,0.8
2018,4,6,7,0,0.0,9.0,2.6,13.2,9.0,8.67,1.8
2018,4,6,7,15,0.0,13.5,2.75,13.45,13.5,13.02,5.56
2018,4,6,7,30,0.0,18.0,2.9,13.7,18.0,17.36,9.28
2018,4,6,7,45,0.0,35.0,3.05,13.95,35.0,33.79,23.28
2018,4,6,8,0,0.0,52.0,3.2,14.2,52.0,50.24,37.12
2018,4,6,8,15,0.0,56.5,3.35,14.65,56.5,54.6,40.58
2018,4,6,8,30,0.0,61.0,3.5,15.1,61.0,58.97,44.02
2018,4,6,8,45,0.0,61.5,3.65,15.55,61.5,59.46,44.2
2018,4,6,9,0,0.0,62.0,3.8,16.0,62.0,59.96,44.38
2018,4,6,9,15,0.0,73.0,3.85,16.35,73.0,70.63,52.99
2018,4,6,9,30,0.0,84.0,3.9,16.7,84.0,81.3,61.53
2018,4,6,9,45,0.0,79.5,3.95,17.05,79.5,76.96,57.75
2018,4,6,10,0,0.0,75.0,4.0,17.4,75.0,72.61,54.0
2018,4,6,10,15,0.0,86.5,3.95,17.5,86.5,83.77,62.96
2018,4,6,10,30,0.0,98.0,3.9,17.6,98.0,94.94,71.87
2018,4,6,10,45,0.0,102.5,3.8,17.75,102.5,99.33,75.27
2018,4,6,11,0,0.0,107.0,3.7,17.9,107.0,103.74,78.68
2018,4,6,11,15,1.5,128.5,3.65,17.9,130.0,126.01,96.52
2018,4,6,11,30,3.0,150.0,3.6,17.9,153.0,148.44,114.36
2018,4,6,11,45,3.5,157.0,3.6,17.95,160.0,155.89,120.2
2018,4,6,12,0,4.0,164.0,3.6,18.0,167.0,163.37,126.09
2018,4,6,12,15,6.0,186.5,3.65,18.05,191.5,187.57,145.25
2018,4,6,12,30,8.0,209.0,3.7,18.1,216.0,211.94,164.42
2018,4,6,12,45,9.0,216.0,3.75,18.15,223.5,220.07,170.82
2018,4,6,13,0,10.0,223.0,3.8,18.2,231.0,228.21,177.29
2018,4,6,13,15,6.5,184.5,3.8,18.2,189.5,186.62,144.62
2018,4,6,13,30,3.0,146.0,3.8,18.2,148.0,145.14,111.8
2018,4,6,13,45,2.5,141.0,3.75,18.15,143.0,139.73,107.66
2018,4,6,14,0,2.0,136.0,3.7,18.1,138.0,134.32,103.48
2018,4,6,14,15,3.0,151.5,3.65,18.05,154.0,150.66,116.79
2018,4,6,14,30,4.0,167.0,3.6,18.0,170.0,167.13,130.19
2018,4,6,14,45,5.0,169.5,3.5,17.95,173.0,170.6,133.26
2018,4,6,15,0,6.0,172.0,3.4,17.9,176.0,174.09,136.4
2018,4,6,15,15,12.0,168.5,3.4,17.9,175.5,175.42,138.04
2018,4,6,15,30,18.0,165.0,3.4,17.9,175.0,176.39,139.41
2018,4,6,15,45,16.0,143.0,3.2,17.65,151.5,152.15,120.23
2018,4,6,16,0,14.0,121.0,3.0,17.4,128.0,128.04,100.97
2018,4,6,16,15,25.5,132.5,2.85,17.3,143.5,151.59,120.87
2018,4,6,16,30,37.0,144.0,2.7,17.2,159.0,171.24,137.35
2018,4,6,16,45,62.0,128.5,2.55,17.1,149.5,167.37,134.67
2018,4,6,17,0,87.0,113.0,2.4,17.0,140.0,166.37,133.8
2018,4,6,17,15,68.0,94.5,2.25,16.85,113.0,129.33,102.56
2018,4,6,17,30,49.0,76.0,2.1,16.7,86.0,99.5,77.04
2018,4,6,17,45,36.0,52.5,1.95,16.55,58.5,67.35,49.41
2018,4,6,18,0,23.0,29.0,1.8,16.4,31.0,36.01,22.36
2018,4,6,18,15,18.5,18.0,1.75,16.3,19.0,22.33,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.2,7.0,9.19,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.9,14.4,2.5,2.46,0.0
2018,4,7,6,0,0.0,5.0,2.8,14.3,5.0,4.82,0.0
2018,4,7,6,15,0.0,11.0,2.9,14.4,11.0,10.6,2.86
2018,4,7,6,30,0.0,17.0,3.0,14.5,17.0,16.39,8.65
2018,4,7,6,45,0.0,28.0,3.05,14.6,28.0,27.02,18.34
2018,4,7,7,0,0.0,39.0,3.1,14.7,39.0,37.66,26.46
2018,4,7,7,15,9.0,72.0,3.2,14.95,75.0,70.09,53.62
2018,4,7,7,30,18.0,105.0,3.3,15.2,111.0,102.76,80.62
2018,4,7,7,45,27.0,131.5,3.35,15.4,142.5,129.11,102.11
2018,4,7,8,0,36.0,158.0,3.4,15.6,174.0,158.36,125.84
2018,4,7,8,15,44.5,166.5,3.4,15.9,188.5,172.56,137.07
2018,4,7,8,30,53.0,175.0,3.4,16.2,203.0,187.49,148.91
2018,4,7,8,45,97.0,211.0,3.45,16.45,268.0,244.3,194.36
2018,4,7,9,0,141.0,247.0,3.5,16.7,333.0,306.93,243.94
2018,4,7,9,15,166.0,276.0,3.45,17.0,383.5,356.98,282.8
2018,4,7,9,30,191.0,305.0,3.4,17.3,434.0,409.46,322.96
2018,4,7,9,45,276.0,309.0,3.4,17.55,507.0,480.48,378.0
2018,4,7,10,0,361.0,313.0,3.4,17.8,580.0,557.57,436.7
2018,4,7,10,15,426.0,302.0,3.4,18.0,629.0,613.46,478.79
2018,4,7,10,30,491.0,291.0,3.4,18.2,678.0,671.29,521.88
2018,4,7,10,45,522.0,289.0,3.45,18.4,711.0,713.44,552.46
2018,4,7,11,0,553.0,287.0,3.5,18.6,744.0,755.81,582.94
2018,4,7,11,15,514.0,307.5,3.6,18.65,738.0,760.31,584.94
2018,4,7,11,30,475.0,328.0,3.7,18.7,732.0,761.23,584.58
2018,4,7,11,45,532.5,302.5,3.75,18.8,758.5,799.64,613.65
2018,4,7,12,0,590.0,277.0,3.8,18.9,785.0,838.78,642.79
2018,4,7,12,15,492.5,319.5,3.85,18.85,743.0,800.08,612.67
2018,4,7,12,30,395.0,362.0,3.9,18.8,701.0,752.27,576.37
2018,4,7,12,45,372.5,370.5,3.95,18.8,687.5,744.02,570.42
2018,4,7,13,0,350.0,379.0,4.0,18.8,674.0,734.2,563.12
2018,4,7,13,15,486.5,317.5,4.05,18.65,718.5,806.81,620.41
2018,4,7,13,30,623.0,256.0,4.1,18.5,763.0,870.6,670.46
2018,4,7,13,45,715.0,212.0,4.15,18.4,777.5,904.95,696.94
2018,4,7,14,0,807.0,168.0,4.2,18.3,792.0,928.77,714.85
2018,4,7,14,15,798.0,164.0,4.15,18.05,760.0,906.88,700.81
2018,4,7,14,30,789.0,160.0,4.1,17.8,728.0,878.38,682.42
2018,4,7,14,45,776.5,155.5,4.1,17.5,689.5,843.86,660.06
2018,4,7,15,0,764.0,151.0,4.1,17.2,651.0,807.23,636.01
2018,4,7,15,15,743.5,146.5,4.1,17.2,606.5,762.39,604.99
2018,4,7,15,30,723.0,142.0,4.1,17.2,562.0,716.43,572.66
2018,4,7,15,45,699.0,136.5,4.0,16.55,514.5,666.04,536.46
2018,4,7,16,0,675.0,131.0,3.9,15.9,467.0,615.38,499.18
2018,4,7,16,15,641.5,124.0,3.8,15.55,416.0,557.14,454.44
2018,4,7,16,30,608.0,117.0,3.7,15.2,365.0,500.1,409.47
2018,4,7,16,45,558.5,109.0,3.55,14.8,312.5,434.9,356.66
2018,4,7,17,0,509.0,101.0,3.4,14.4,260.0,371.99,304.27
2018,4,7,17,15,441.0,90.0,3.0,13.8,209.0,303.85,246.27
2018,4,7,17,30,373.0,79.0,2.6,13.2,158.0,242.22,192.56
2018,4,7,17,45,274.0,63.5,2.2,12.65,112.5,172.25,132.14
2018,4,7,18,0,175.0,48.0,1.8,12.1,67.0,109.99,78.06
2018,4,7,18,15,96.5,28.5,1.7,11.7,38.0,57.43,11.43
2018,4,7,18,30,18.0,9.0,1.6,11.3,9.0,11.84,0.0
2018,4,7,18,45,9.0,4.5,1.45,10.95,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,5,45,32.5,10.0,1.45,9.0,11.5,9.83,0.0
2018,4,8,6,0,65.0,20.0,1.5,9.6,23.0,16.81,0.0
2018,4,8,6,15,170.5,37.0,1.9,10.2,59.0,28.81,18.28
2018,4,8,6,30,276.0,54.0,2.3,10.8,95.0,41.15,30.75
2018,4,8,6,45,380.0,65.5,2.65,11.4,146.5,54.38,37.16
2018,4,8,7,0,484.0,77.0,3.0,12.0,198.0,96.94,59.39
2018,4,8,7,15,551.0,83.5,3.1,12.35,252.0,141.04,90.21
2018,4,8,7,30,618.0,90.0,3.2,12.7,306.0,192.99,132.22
2018,4,8,7,45,661.0,95.5,3.25,13.05,359.5,245.63,178.27
2018,4,8,8,0,704.0,101.0,3.3,13.4,413.0,302.72,228.75
2018,4,8,8,15,733.0,105.0,3.3,13.8,463.5,357.56,277.33
2018,4,8,8,30,762.0,109.0,3.3,14.2,514.0,414.68,326.71
2018,4,8,8,45,784.5,112.5,3.3,14.6,561.5,471.88,374.86
2018,4,8,9,0,807.0,116.0,3.3,15.0,609.0,528.2,420.93
2018,4,8,9,15,809.0,123.5,3.3,15.35,646.5,577.53,460.28
2018,4,8,9,30,811.0,131.0,3.3,15.7,684.0,625.38,497.28
2018,4,8,9,45,843.5,126.0,3.3,16.05,728.0,679.31,538.25
2018,4,8,10,0,876.0,121.0,3.3,16.4,772.0,733.8,578.51
2018,4,8,10,15,883.0,123.5,3.3,16.7,801.5,775.95,607.1
2018,4,8,10,30,890.0,126.0,3.3,17.0,831.0,816.77,634.48
2018,4,8,10,45,894.0,128.5,3.3,17.25,853.5,852.94,658.43
2018,4,8,11,0,898.0,131.0,3.3,17.5,876.0,886.52,680.4
2018,4,8,11,15,901.0,132.5,3.35,17.7,891.0,915.5,699.53
2018,4,8,11,30,904.0,134.0,3.4,17.9,906.0,941.55,716.64
2018,4,8,11,45,904.5,135.0,3.4,18.1,912.0,961.77,729.44
2018,4,8,12,0,905.0,136.0,3.4,18.3,918.0,978.75,740.13
2018,4,8,12,15,905.5,135.5,3.35,18.4,917.0,990.87,747.53
2018,4,8,12,30,906.0,135.0,3.3,18.5,916.0,999.61,752.77
2018,4,8,12,45,904.5,134.0,3.3,18.65,906.5,1002.49,754.46
2018,4,8,13,0,903.0,133.0,3.3,18.8,897.0,1001.9,754.0
2018,4,8,13,15,897.5,132.0,3.25,18.8,878.5,994.06,748.86
2018,4,8,13,30,892.0,131.0,3.2,18.8,860.0,982.83,741.63
2018,4,8,13,45,884.5,130.0,3.2,18.8,834.5,966.43,731.42
2018,4,8,14,0,877.0,129.0,3.2,18.8,809.0,952.61,723.11
2018,4,8,14,15,866.0,127.0,3.15,18.75,776.0,925.74,705.67
2018,4,8,14,30,855.0,125.0,3.1,18.7,743.0,896.09,686.42
2018,4,8,14,45,841.0,122.5,3.1,18.6,703.5,860.75,663.61
2018,4,8,15,0,827.0,120.0,3.1,18.5,664.0,823.2,639.1
2018,4,8,15,15,809.0,117.0,3.1,18.5,619.5,779.96,610.04
2018,4,8,15,30,791.0,114.0,3.1,18.5,575.0,735.26,579.59
2018,4,8,15,45,765.5,110.5,3.05,18.05,526.0,686.0,546.07
2018,4,8,16,0,740.0,107.0,3.0,17.6,477.0,633.98,508.39
2018,4,8,16,15,704.5,102.5,2.95,17.2,425.0,574.55,463.7
2018,4,8,16,30,669.0,98.0,2.9,16.8,373.0,516.41,418.71
2018,4,8,16,45,620.0,92.0,2.8,16.35,319.5,450.96,366.49
2018,4,8,17,0,571.0,86.0,2.7,15.9,266.0,388.85,315.34
2018,4,8,17,15,500.0,78.0,2.45,15.1,214.0,318.62,256.39
2018,4,8,17,30,429.0,70.0,2.2,14.3,162.0,254.07,200.73
2018,4,8,17,45,326.0,57.5,1.95,13.5,116.0,182.9,139.54
2018,4,8,18,0,223.0,45.0,1.7,12.7,70.0,123.12,87.46
2018,4,8,18,15,126.0,27.5,1.65,12.25,40.0,65.46,19.18
2018,4,8,18,30,29.0,10.0,1.6,11.8,10.0,14.69,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.5,0.85,10.5,10.0,9.34,0.0
2018,4,9,6,0,16.0,19.0,0.8,10.9,20.0,17.71,0.0
2018,4,9,6,15,57.0,37.5,0.95,11.6,45.5,32.43,21.57
2018,4,9,6,30,98.0,56.0,1.1,12.3,71.0,47.56,36.29
2018,4,9,6,45,120.5,75.0,1.25,13.05,101.0,65.57,48.57
2018,4,9,7,0,143.0,94.0,1.4,13.8,131.0,92.6,67.67
2018,4,9,7,15,131.0,118.0,1.5,14.2,157.5,121.85,91.78
2018,4,9,7,30,119.0,142.0,1.6,14.6,184.0,150.06,115.81
2018,4,9,7,45,124.5,159.5,1.7,15.05,209.5,175.97,137.27
2018,4,9,8,0,130.0,177.0,1.8,15.5,235.0,202.44,159.09
2018,4,9,8,15,165.5,204.5,1.75,16.05,287.5,249.14,196.15
2018,4,9,8,30,201.0,232.0,1.7,16.6,340.0,299.88,235.91
2018,4,9,8,45,273.5,241.5,1.7,17.15,402.0,354.53,278.28
2018,4,9,9,0,346.0,251.0,1.7,17.7,464.0,417.33,326.44
2018,4,9,9,15,494.0,221.5,1.65,18.3,548.0,493.15,384.39
2018,4,9,9,30,642.0,192.0,1.6,18.9,632.0,582.25,450.9
2018,4,9,9,45,675.5,191.0,1.6,19.5,675.5,634.09,487.74
2018,4,9,10,0,709.0,190.0,1.6,20.1,719.0,687.08,524.72
2018,4,9,10,15,657.5,221.5,1.55,20.6,727.0,709.73,537.69
2018,4,9,10,30,606.0,253.0,1.5,21.1,735.0,726.71,546.49
2018,4,9,10,45,689.5,222.5,1.5,21.6,785.5,787.1,588.46
2018,4,9,11,0,773.0,192.0,1.5,22.1,836.0,849.69,629.23
2018,4,9,11,15,826.5,169.0,1.4,22.45,868.0,893.52,654.77
2018,4,9,11,30,880.0,146.0,1.3,22.8,900.0,938.45,680.58
2018,4,9,11,45,872.0,150.5,1.25,23.2,902.5,954.53,688.16
2018,4,9,12,0,864.0,155.0,1.2,23.6,905.0,967.18,693.93
2018,4,9,12,15,865.5,154.0,1.2,23.9,904.0,979.61,700.74
2018,4,9,12,30,867.0,153.0,1.2,24.2,903.0,988.75,705.59
2018,4,9,12,45,852.0,157.0,1.2,24.55,887.5,984.13,701.87
2018,4,9,13,0,837.0,161.0,1.2,24.9,872.0,976.14,696.35
2018,4,9,13,15,833.0,158.0,1.15,25.15,853.5,967.98,690.33
2018,4,9,13,30,829.0,155.0,1.1,25.4,835.0,956.57,682.4
2018,4,9,13,45,606.5,238.5,1.0,25.65,728.0,834.11,602.06
2018,4,9,14,0,384.0,322.0,0.9,25.9,621.0,700.38,508.62
2018,4,9,14,15,408.5,299.5,0.8,26.0,606.0,700.93,510.54
2018,4,9,14,30,433.0,277.0,0.7,26.1,591.0,690.7,503.97
2018,4,9,14,45,399.0,273.0,0.6,26.2,550.5,638.89,468.33
2018,4,9,15,0,365.0,269.0,0.5,26.3,510.0,596.25,438.81
2018,4,9,15,15,382.0,245.5,0.5,26.3,483.0,573.35,425.11
2018,4,9,15,30,399.0,222.0,0.5,26.3,456.0,556.16,414.7
2018,4,9,15,45,371.5,207.0,0.65,26.05,410.5,497.4,375.92
2018,4,9,16,0,344.0,192.0,0.8,25.8,365.0,447.9,342.46
2018,4,9,16,15,280.5,177.5,0.8,25.05,309.0,377.4,291.44
2018,4,9,16,30,217.0,163.0,0.8,24.3,253.0,311.86,242.71
2018,4,9,16,45,238.0,135.5,0.85,23.55,221.5,282.84,221.82
2018,4,9,17,0,259.0,108.0,0.9,22.8,190.0,251.09,197.36
2018,4,9,17,15,234.0,90.5,0.95,21.65,154.5,207.82,162.63
2018,4,9,17,30,209.0,73.0,1.0,20.5,119.0,166.8,128.55
2018,4,9,17,45,159.5,55.5,1.05,19.4,85.0,119.97,89.29
2018,4,9,18,0,110.0,38.0,1.1,18.3,51.0,78.34,53.85
2018,4,9,18,15,68.5,23.5,1.1,17.7,30.5,44.95,14.49
2018,4,9,18,30,27.0,9.0,1.1,17.1,10.0,13.41,0.0
2018,4,9,18,45,13.5,4.5,1.1,16.5,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,5,45,6.0,7.0,1.3,12.65,7.5,6.88,0.0
2018,4,10,6,0,12.0,14.0,1.3,12.9,15.0,13.62,0.0
2018,4,10,6,15,15.0,28.5,1.5,13.4,30.5,26.89,17.02
2018,4,10,6,30,18.0,43.0,1.7,13.9,46.0,39.93,29.45
2018,4,10,6,45,23.5,60.5,1.85,14.35,66.0,55.98,41.46
2018,4,10,7,0,29.0,78.0,2.0,14.8,86.0,74.13,56.22
2018,4,10,7,15,29.5,96.5,2.1,15.25,106.0,93.29,72.12
2018,4,10,7,30,30.0,115.0,2.2,15.7,126.0,112.71,88.16
2018,4,10,7,45,73.5,143.5,2.3,16.1,175.5,151.9,118.96
2018,4,10,8,0,117.0,172.0,2.4,16.5,225.0,194.61,152.81
2018,4,10,8,15,204.5,195.5,2.45,16.8,300.5,256.01,201.14
2018,4,10,8,30,292.0,219.0,2.5,17.1,376.0,325.72,256.18
2018,4,10,8,45,225.0,248.0,2.6,17.4,375.5,339.41,267.49
2018,4,10,9,0,158.0,277.0,2.7,17.7,375.0,344.88,271.45
2018,4,10,9,15,159.5,298.0,2.75,17.95,402.5,375.36,294.69
2018,4,10,9,30,161.0,319.0,2.8,18.2,430.0,405.85,317.48
2018,4,10,9,45,169.5,338.5,2.85,18.4,461.0,439.52,342.56
2018,4,10,10,0,178.0,358.0,2.9,18.6,492.0,473.7,367.71
2018,4,10,10,15,177.0,371.0,2.85,18.75,508.5,494.95,382.7
2018,4,10,10,30,176.0,384.0,2.8,18.9,525.0,515.72,397.23
2018,4,10,10,45,120.0,382.0,2.8,19.0,479.5,476.55,366.36
2018,4,10,11,0,64.0,380.0,2.8,19.1,434.0,429.39,329.47
2018,4,10,11,15,69.0,386.5,2.75,19.05,445.5,443.55,340.14
2018,4,10,11,30,74.0,393.0,2.7,19.0,457.0,457.76,350.56
2018,4,10,11,45,58.0,376.5,2.65,18.9,427.0,429.37,328.97
2018,4,10,12,0,42.0,360.0,2.6,18.8,397.0,399.96,306.71
2018,4,10,12,15,53.0,379.5,2.6,18.65,426.0,432.19,331.32
2018,4,10,12,30,64.0,399.0,2.6,18.5,455.0,464.73,355.77
2018,4,10,12,45,90.5,406.0,2.6,18.3,484.0,499.09,382.26
2018,4,10,13,0,117.0,413.0,2.6,18.1,513.0,541.58,414.44
2018,4,10,13,15,111.5,397.5,2.65,17.95,491.0,521.41,400.1
2018,4,10,13,30,106.0,382.0,2.7,17.8,469.0,491.9,379.25
2018,4,10,13,45,58.5,290.0,2.7,17.6,338.0,349.92,272.5
2018,4,10,14,0,11.0,198.0,2.7,17.4,207.0,204.48,159.17
2018,4,10,14,15,6.5,172.5,2.75,17.15,177.5,174.79,136.24
2018,4,10,14,30,2.0,147.0,2.8,16.9,148.0,145.29,112.9
2018,4,10,14,45,26.5,207.5,2.8,16.7,225.0,233.66,184.73
2018,4,10,15,0,51.0,268.0,2.8,16.5,302.0,318.95,252.67
2018,4,10,15,15,53.5,256.5,2.8,16.5,290.0,308.14,244.6
2018,4,10,15,30,56.0,245.0,2.8,16.5,278.0,297.07,236.63
2018,4,10,15,45,35.0,207.0,2.9,16.1,227.0,239.38,191.34
2018,4,10,16,0,14.0,169.0,3.0,15.7,176.0,177.68,141.94
2018,4,10,16,15,7.5,127.0,3.0,15.5,130.5,129.89,103.22
2018,4,10,16,30,1.0,85.0,3.0,15.3,85.0,83.11,64.58
2018,4,10,16,45,0.5,52.5,3.05,15.1,52.5,50.99,37.75
2018,4,10,17,0,0.0,20.0,3.1,14.9,20.0,19.29,10.86
2018,4,10,17,15,5.0,25.5,2.85,14.5,26.5,26.82,17.32
2018,4,10,17,30,10.0,31.0,2.6,14.1,33.0,34.07,23.33
2018,4,10,17,45,15.0,32.5,2.4,13.65,34.5,37.0,25.3
2018,4,10,18,0,20.0,34.0,2.2,13.2,36.0,40.73,27.16
2018,4,10,18,15,13.0,20.5,2.05,12.7,21.5,23.83,7.18
2018,4,10,18,30,6.0,7.0,1.9,12.2,7.0,7.9,0.0
2018,4,10,18,45,3.0,3.5,1.75,11.7,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,11,5,45,16.5,9.0,1.5,9.65,10.0,8.85,0.0
2018,4,11,6,0,33.0,18.0,1.4,9.8,20.0,16.33,0.87
2018,4,11,6,15,60.5,33.0,1.6,10.2,41.0,29.22,19.48
2018,4,11,6,30,88.0,48.0,1.8,10.6,62.0,41.82,31.61
2018,4,11,6,45,122.0,61.0,1.95,11.0,88.5,53.17,37.86
2018,4,11,7,0,156.0,74.0,2.1,11.4,115.0,76.04,53.55
2018,4,11,7,15,235.5,94.0,2.1,11.75,171.5,115.2,82.51
2018,4,11,7,30,315.0,114.0,2.1,12.1,228.0,161.09,118.51
2018,4,11,7,45,278.5,132.0,2.1,12.4,244.0,190.3,145.86
2018,4,11,8,0,242.0,150.0,2.1,12.7,260.0,212.59,166.84
2018,4,11,8,15,239.0,185.0,2.0,12.95,304.0,258.37,205.25
2018,4,11,8,30,236.0,220.0,1.9,13.2,348.0,304.03,242.41
2018,4,11,8,45,301.5,234.5,1.8,13.5,413.0,363.19,289.2
2018,4,11,9,0,367.0,249.0,1.7,13.8,478.0,428.7,340.11
2018,4,11,9,15,351.5,270.5,1.8,14.15,501.5,460.25,364.12
2018,4,11,9,30,336.0,292.0,1.9,14.5,525.0,489.82,386.19
2018,4,11,9,45,248.5,326.5,2.0,14.9,503.5,482.01,378.31
2018,4,11,10,0,161.0,361.0,2.1,15.3,482.0,465.02,363.12
2018,4,11,10,15,220.5,368.0,2.3,15.4,541.0,524.88,409.48
2018,4,11,10,30,280.0,375.0,2.5,15.5,600.0,591.15,459.62
2018,4,11,10,45,267.0,389.5,2.7,15.65,608.5,607.06,470.63
2018,4,11,11,0,254.0,404.0,2.9,15.8,617.0,621.46,480.79
2018,4,11,11,15,317.5,391.0,3.1,15.7,662.0,673.46,521.2
2018,4,11,11,30,381.0,378.0,3.3,15.6,707.0,727.2,562.42
2018,4,11,11,45,435.0,361.5,3.5,15.55,739.5,774.72,598.61
2018,4,11,12,0,489.0,345.0,3.7,15.5,772.0,818.1,631.86
2018,4,11,12,15,442.0,361.0,3.8,15.4,746.5,798.77,617.13
2018,4,11,12,30,395.0,377.0,3.9,15.3,721.0,770.76,596.65
2018,4,11,12,45,314.5,397.0,4.05,15.2,669.0,718.98,557.86
2018,4,11,13,0,234.0,417.0,4.2,15.1,617.0,657.6,511.64
2018,4,11,13,15,209.5,406.0,4.25,15.0,582.5,623.78,487.18
2018,4,11,13,30,185.0,395.0,4.3,14.9,548.0,589.23,461.79
2018,4,11,13,45,133.5,373.0,4.3,14.8,481.5,517.18,406.95
2018,4,11,14,0,82.0,351.0,4.3,14.7,415.0,436.75,344.93
2018,4,11,14,15,96.0,338.5,4.3,14.5,410.5,435.82,345.89
2018,4,11,14,30,110.0,326.0,4.3,14.3,406.0,442.82,352.63
2018,4,11,14,45,183.5,310.0,4.25,14.1,435.5,486.92,390.04
2018,4,11,15,0,257.0,294.0,4.2,13.9,465.0,535.09,429.92
2018,4,11,15,15,184.5,275.0,4.2,13.9,393.5,441.0,355.97
2018,4,11,15,30,112.0,256.0,4.2,13.9,322.0,359.77,291.07
2018,4,11,15,45,192.5,230.5,4.1,13.75,333.0,386.89,315.91
2018,4,11,16,0,273.0,205.0,4.0,13.6,344.0,414.6,340.27
2018,4,11,16,15,268.0,183.0,3.95,13.45,307.5,376.04,309.86
2018,4,11,16,30,263.0,161.0,3.9,13.3,271.0,337.17,278.78
2018,4,11,16,45,157.0,121.0,3.85,13.15,184.0,216.17,178.5
2018,4,11,17,0,51.0,81.0,3.8,13.0,97.0,107.29,86.3
2018,4,11,17,15,25.5,45.0,3.65,12.75,53.0,55.62,42.13
2018,4,11,17,30,0.0,9.0,3.5,12.5,9.0,8.67,1.79
2018,4,11,17,45,9.5,14.0,3.4,12.25,15.0,16.82,8.48
2018,4,11,18,0,19.0,19.0,3.3,12.0,21.0,25.69,15.07
2018,4,11,18,15,12.5,14.5,3.45,11.8,15.5,16.93,4.23
2018,4,11,18,30,6.0,10.0,3.6,11.6,10.0,10.86,0.0
2018,4,11,18,45,3.0,5.0,3.8,11.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.1,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,6.7,1.0,0.0,0.0
2018,4,12,5,45,72.5,15.0,1.7,7.3,20.0,14.74,0.0
2018,4,12,6,0,142.0,29.0,1.8,7.9,39.0,23.02,6.66
2018,4,12,6,15,258.0,43.0,2.1,8.45,79.5,33.22,23.27
2018,4,12,6,30,374.0,57.0,2.4,9.0,120.0,42.91,32.85
2018,4,12,6,45,454.5,66.5,2.7,9.55,170.0,64.36,40.74
2018,4,12,7,0,535.0,76.0,3.0,10.1,220.0,107.67,65.36
2018,4,12,7,15,588.5,83.0,3.15,10.4,273.0,154.26,100.42
2018,4,12,7,30,642.0,90.0,3.3,10.7,326.0,206.98,144.9
2018,4,12,7,45,679.0,96.0,3.4,11.0,379.0,260.37,192.58
2018,4,12,8,0,716.0,102.0,3.5,11.3,432.0,317.47,243.74
2018,4,12,8,15,719.5,113.0,3.5,11.65,476.0,370.21,291.24
2018,4,12,8,30,723.0,124.0,3.5,12.0,520.0,422.54,337.03
2018,4,12,8,45,762.0,124.0,3.5,12.3,573.0,480.82,386.13
2018,4,12,9,0,801.0,124.0,3.5,12.6,626.0,543.14,437.1
2018,4,12,9,15,812.0,129.5,3.5,12.9,667.5,595.21,478.72
2018,4,12,9,30,823.0,135.0,3.5,13.2,709.0,646.62,518.68
2018,4,12,9,45,829.0,140.5,3.5,13.45,744.0,693.79,554.46
2018,4,12,10,0,835.0,146.0,3.5,13.7,779.0,739.41,588.23
2018,4,12,10,15,772.5,177.0,3.45,13.95,780.0,757.49,599.45
2018,4,12,10,30,710.0,208.0,3.4,14.2,781.0,769.02,605.57
2018,4,12,10,45,609.5,257.5,3.4,14.4,758.5,761.23,596.69
2018,4,12,11,0,509.0,307.0,3.4,14.6,736.0,745.13,581.64
2018,4,12,11,15,574.5,284.5,3.45,14.7,776.5,796.09,620.26
2018,4,12,11,30,640.0,262.0,3.5,14.8,817.0,849.08,659.43
2018,4,12,11,45,752.0,213.0,3.55,14.9,869.5,917.07,708.42
2018,4,12,12,0,864.0,164.0,3.6,15.0,922.0,981.97,752.91
2018,4,12,12,15,788.0,198.0,3.7,15.0,888.5,956.84,735.62
2018,4,12,12,30,712.0,232.0,3.8,15.0,855.0,932.02,719.26
2018,4,12,12,45,681.5,242.0,3.9,15.0,833.0,918.32,710.67
2018,4,12,13,0,651.0,252.0,4.0,15.0,811.0,901.73,699.43
2018,4,12,13,15,735.0,214.5,4.05,14.95,833.5,942.49,729.78
2018,4,12,13,30,819.0,177.0,4.1,14.9,856.0,974.43,752.95
2018,4,12,13,45,812.5,174.5,4.2,14.8,831.0,958.05,742.91
2018,4,12,14,0,806.0,172.0,4.3,14.7,806.0,938.68,731.25
2018,4,12,14,15,796.5,168.0,4.3,14.55,773.5,916.16,716.92
2018,4,12,14,30,787.0,164.0,4.3,14.4,741.0,887.0,697.85
2018,4,12,14,45,774.5,159.0,4.3,14.3,702.5,851.73,674.18
2018,4,12,15,0,762.0,154.0,4.3,14.2,664.0,814.38,648.84
2018,4,12,15,15,742.0,150.5,4.3,14.2,620.0,770.82,618.43
2018,4,12,15,30,722.0,147.0,4.3,14.2,576.0,726.13,586.77
2018,4,12,15,45,699.0,140.5,4.2,13.75,528.0,675.16,549.28
2018,4,12,16,0,676.0,134.0,4.1,13.3,480.0,623.89,510.82
2018,4,12,16,15,645.0,126.5,3.95,13.05,429.0,566.4,466.1
2018,4,12,16,30,614.0,119.0,3.8,12.8,378.0,509.94,421.12
2018,4,12,16,45,568.5,111.0,3.65,12.5,325.5,446.33,369.21
2018,4,12,17,0,523.0,103.0,3.5,12.2,273.0,384.3,317.23
2018,4,12,17,15,459.5,91.5,3.15,11.65,221.5,316.36,259.16
2018,4,12,17,30,396.0,80.0,2.8,11.1,170.0,254.42,204.89
2018,4,12,17,45,306.5,66.0,2.45,10.55,124.5,187.29,146.14
2018,4,12,18,0,217.0,52.0,2.1,10.0,79.0,129.96,95.69
2018,4,12,18,15,125.5,32.5,1.95,9.6,46.5,70.56,36.41
2018,4,12,18,30,34.0,13.0,1.8,9.2,14.0,18.67,0.0
2018,4,12,18,45,17.0,6.5,1.7,8.8,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.1,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,5.8,2.0,0.0,0.0
2018,4,13,5,45,72.5,16.5,1.4,6.5,21.5,16.22,0.0
2018,4,13,6,0,141.0,31.0,1.5,7.2,41.0,24.6,9.84
2018,4,13,6,15,252.5,45.0,1.75,7.95,81.5,34.73,24.8
2018,4,13,6,30,364.0,59.0,2.0,8.7,122.0,44.35,34.24
2018,4,13,6,45,445.0,69.0,2.2,9.5,172.5,68.1,43.26
2018,4,13,7,0,526.0,79.0,2.4,10.3,223.0,111.62,68.69
2018,4,13,7,15,581.0,86.0,2.7,11.0,276.0,158.05,103.71
2018,4,13,7,30,636.0,93.0,3.0,11.7,329.0,210.8,147.93
2018,4,13,7,45,675.5,98.0,3.25,12.45,382.0,263.67,194.6
2018,4,13,8,0,715.0,103.0,3.5,13.2,435.0,320.53,244.85
2018,4,13,8,15,742.5,107.5,3.55,13.7,486.0,376.11,293.8
2018,4,13,8,30,770.0,112.0,3.6,14.2,537.0,433.77,343.26
2018,4,13,8,45,791.0,115.5,3.6,14.7,584.0,490.75,390.77
2018,4,13,9,0,812.0,119.0,3.6,15.2,631.0,546.65,436.02
2018,4,13,9,15,831.0,120.0,3.6,15.6,674.0,599.48,477.83
2018,4,13,9,30,850.0,121.0,3.6,16.0,717.0,652.32,518.45
2018,4,13,9,45,865.5,121.0,3.55,16.4,754.5,701.53,555.12
2018,4,13,10,0,881.0,121.0,3.5,16.8,792.0,749.16,588.87
2018,4,13,10,15,888.0,123.5,3.5,17.15,821.5,791.89,617.72
2018,4,13,10,30,895.0,126.0,3.5,17.5,851.0,832.57,644.78
2018,4,13,10,45,900.0,127.5,3.45,17.8,873.0,868.38,667.98
2018,4,13,11,0,905.0,129.0,3.4,18.1,895.0,901.63,689.2
2018,4,13,11,15,907.0,130.5,3.4,18.35,909.0,929.55,707.04
2018,4,13,11,30,909.0,132.0,3.4,18.6,923.0,954.46,722.81
2018,4,13,11,45,908.0,133.5,3.35,18.85,928.0,973.52,734.25
2018,4,13,12,0,907.0,135.0,3.3,19.1,933.0,989.28,743.53
2018,4,13,12,15,905.0,135.5,3.3,19.25,930.5,999.74,749.99
2018,4,13,12,30,903.0,136.0,3.3,19.4,928.0,1006.78,754.32
2018,4,13,12,45,899.0,136.0,3.3,19.55,917.5,1007.96,754.87
2018,4,13,13,0,895.0,136.0,3.3,19.7,907.0,1005.7,753.31
2018,4,13,13,15,889.5,136.0,3.25,19.8,889.0,998.6,748.43
2018,4,13,13,30,884.0,136.0,3.2,19.9,871.0,988.18,741.49
2018,4,13,13,45,876.0,135.5,3.15,19.95,845.5,977.54,734.7
2018,4,13,14,0,868.0,135.0,3.1,20.0,820.0,957.88,721.94
2018,4,13,14,15,857.5,133.0,3.05,19.95,787.0,931.34,704.91
2018,4,13,14,30,847.0,131.0,3.0,19.9,754.0,902.05,686.05
2018,4,13,14,45,833.0,128.5,2.9,19.85,715.0,866.65,662.6
2018,4,13,15,0,819.0,126.0,2.8,19.8,676.0,829.08,637.58
2018,4,13,15,15,801.5,123.0,2.8,19.8,632.0,786.24,609.19
2018,4,13,15,30,784.0,120.0,2.8,19.8,588.0,741.94,579.43
2018,4,13,15,45,761.0,116.0,2.6,19.45,539.5,694.08,546.39
2018,4,13,16,0,738.0,112.0,2.4,19.1,491.0,643.14,509.33
2018,4,13,16,15,710.5,105.5,2.15,18.65,440.0,586.41,466.86
2018,4,13,16,30,683.0,99.0,1.9,18.2,389.0,530.29,423.78
2018,4,13,16,45,645.5,91.5,1.65,17.75,336.5,468.52,375.13
2018,4,13,17,0,608.0,84.0,1.4,17.3,284.0,409.01,326.81
2018,4,13,17,15,551.0,75.0,1.3,16.35,231.5,341.73,271.93
2018,4,13,17,30,494.0,66.0,1.2,15.4,179.0,279.46,219.25
2018,4,13,17,45,408.0,55.5,1.1,14.45,132.5,211.09,160.81
2018,4,13,18,0,322.0,45.0,1.0,13.5,86.0,151.9,109.23
2018,4,13,18,15,199.5,30.0,1.05,13.0,51.5,88.02,47.41
2018,4,13,18,30,77.0,15.0,1.1,12.5,17.0,28.2,0.0
