Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,15,543.0,82.5,2.45,21.5,251.5,353.01,278.65
2018,4,23,17,30,486.0,75.0,2.4,20.4,200.0,292.1,228.28
2018,4,23,17,45,405.0,64.5,2.4,19.3,152.5,223.75,171.01
2018,4,23,18,0,324.0,54.0,2.4,18.2,105.0,165.86,121.58
2018,4,23,18,15,218.5,38.5,2.4,17.4,67.5,105.25,70.03
2018,4,23,18,30,113.0,23.0,2.4,16.6,30.0,51.24,2.5
2018,4,23,18,45,56.5,11.5,2.4,15.8,15.0,19.02,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.5,1.05,10.05,7.0,0.0,0.0
2018,4,24,5,30,63.0,13.0,1.2,10.7,14.0,12.78,0.0
2018,4,24,5,45,157.0,25.5,1.4,11.35,41.0,19.98,5.86
2018,4,24,6,0,251.0,38.0,1.6,12.0,68.0,29.03,19.37
2018,4,24,6,15,263.0,45.0,1.65,12.6,90.0,33.23,23.84
2018,4,24,6,30,275.0,52.0,1.7,13.2,112.0,41.84,27.29
2018,4,24,6,45,137.5,65.5,1.7,13.8,95.5,65.12,44.92
2018,4,24,7,0,0.0,79.0,1.7,14.4,79.0,75.49,58.67
2018,4,24,7,15,2.5,106.0,1.65,14.95,107.0,100.99,79.7
2018,4,24,7,30,5.0,133.0,1.6,15.5,135.0,126.96,100.69
2018,4,24,7,45,17.0,161.0,1.6,16.1,169.5,157.14,124.49
2018,4,24,8,0,29.0,189.0,1.6,16.7,204.0,186.54,147.38
2018,4,24,8,15,73.5,222.5,1.55,17.3,265.0,237.92,187.17
2018,4,24,8,30,118.0,256.0,1.5,17.9,326.0,292.91,229.28
2018,4,24,8,45,350.5,227.5,1.45,18.5,457.5,393.05,306.55
2018,4,24,9,0,583.0,199.0,1.4,19.1,589.0,516.69,399.87
2018,4,24,9,15,719.5,159.5,1.4,19.7,670.5,592.29,455.9
2018,4,24,9,30,856.0,120.0,1.4,20.3,752.0,679.04,518.88
2018,4,24,9,45,874.5,118.5,1.4,20.9,790.0,728.57,552.21
2018,4,24,10,0,893.0,117.0,1.4,21.5,828.0,777.09,582.69
2018,4,24,10,15,899.0,119.0,1.45,21.9,856.0,818.27,608.69
2018,4,24,10,30,905.0,121.0,1.5,22.3,884.0,857.28,633.05
2018,4,24,10,45,908.0,122.5,1.55,22.65,904.0,890.94,653.81
2018,4,24,11,0,911.0,124.0,1.6,23.0,924.0,921.9,672.76
2018,4,24,11,15,913.5,125.5,1.65,23.25,938.0,949.6,689.81
2018,4,24,11,30,916.0,127.0,1.7,23.5,952.0,974.32,704.97
2018,4,24,11,45,916.5,127.0,1.75,23.7,956.5,992.59,716.2
2018,4,24,12,0,917.0,127.0,1.8,23.9,961.0,1007.6,725.51
2018,4,24,12,15,919.0,125.0,1.9,24.0,959.0,1018.7,733.42
2018,4,24,12,30,921.0,123.0,2.0,24.1,957.0,1026.43,739.32
2018,4,24,12,45,922.0,120.5,2.05,24.2,947.5,1029.23,741.62
2018,4,24,13,0,923.0,118.0,2.1,24.3,938.0,1028.54,741.87
2018,4,24,13,15,919.5,116.5,2.2,24.25,920.0,1021.02,738.95
2018,4,24,13,30,916.0,115.0,2.3,24.2,902.0,1010.08,733.95
2018,4,24,13,45,900.5,118.5,2.4,24.15,873.5,989.64,722.85
2018,4,24,14,0,885.0,122.0,2.5,24.1,845.0,966.32,709.88
2018,4,24,14,15,886.0,116.5,2.55,23.85,816.0,945.91,698.86
2018,4,24,14,30,887.0,111.0,2.6,23.6,787.0,922.25,685.61
2018,4,24,14,45,872.5,109.0,2.65,23.35,746.5,885.68,663.59
2018,4,24,15,0,858.0,107.0,2.7,23.1,706.0,846.95,639.91
2018,4,24,15,15,842.0,104.5,2.7,23.1,661.5,809.16,615.64
2018,4,24,15,30,826.0,102.0,2.7,23.1,617.0,764.98,586.62
2018,4,24,15,45,790.0,104.0,2.7,22.25,565.5,709.61,551.04
2018,4,24,16,0,754.0,106.0,2.7,21.4,514.0,656.81,516.11
2018,4,24,16,15,731.0,99.5,2.7,20.65,463.5,602.09,477.3
2018,4,24,16,30,708.0,93.0,2.7,19.9,413.0,547.61,437.31
2018,4,24,16,45,608.5,95.5,2.65,19.2,346.5,460.44,369.91
2018,4,24,17,0,509.0,98.0,2.6,18.5,280.0,381.23,306.97
2018,4,24,17,15,502.0,85.0,2.5,17.55,240.0,337.3,270.8
2018,4,24,17,30,495.0,72.0,2.4,16.6,200.0,293.29,232.74
2018,4,24,17,45,432.5,62.0,2.3,15.65,155.5,232.67,180.34
2018,4,24,18,0,370.0,52.0,2.2,14.7,111.0,178.29,132.37
2018,4,24,18,15,263.0,38.5,2.1,14.05,72.5,116.35,78.78
2018,4,24,18,30,156.0,25.0,2.0,13.4,34.0,62.22,10.75
2018,4,24,18,45,78.0,12.5,1.9,12.7,17.0,23.06,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.5,1.45,8.25,7.5,0.0,0.0
2018,4,25,5,30,70.0,13.0,1.7,8.8,15.0,12.78,0.0
2018,4,25,5,45,162.5,25.5,1.95,9.35,42.0,19.88,7.27
2018,4,25,6,0,255.0,38.0,2.2,9.9,69.0,28.92,19.56
2018,4,25,6,15,207.0,44.5,2.15,10.4,77.5,32.7,23.63
2018,4,25,6,30,159.0,51.0,2.1,10.9,86.0,44.53,30.69
2018,4,25,6,45,79.5,70.5,2.1,11.4,88.0,68.83,50.64
2018,4,25,7,0,0.0,90.0,2.1,11.9,90.0,85.34,67.63
2018,4,25,7,15,9.0,119.5,2.05,12.45,123.5,114.26,91.38
2018,4,25,7,30,18.0,149.0,2.0,13.0,157.0,144.45,115.79
2018,4,25,7,45,55.5,181.0,1.95,13.55,208.5,184.01,146.86
2018,4,25,8,0,93.0,213.0,1.9,14.1,260.0,230.56,183.51
2018,4,25,8,15,194.5,226.0,1.85,14.8,337.5,289.17,228.97
2018,4,25,8,30,296.0,239.0,1.8,15.5,415.0,358.81,283.06
2018,4,25,8,45,561.0,177.0,1.75,16.2,543.0,455.02,358.15
2018,4,25,9,0,826.0,115.0,1.7,16.9,671.0,576.95,451.35
2018,4,25,9,15,838.0,118.0,1.7,17.55,711.0,627.78,488.33
2018,4,25,9,30,850.0,121.0,1.7,18.2,751.0,677.91,524.14
2018,4,25,9,45,858.5,123.5,1.65,18.85,785.0,724.18,555.57
2018,4,25,10,0,867.0,126.0,1.6,19.5,819.0,768.28,583.02
2018,4,25,10,15,873.0,127.5,1.65,20.0,846.0,807.97,608.25
2018,4,25,10,30,879.0,129.0,1.7,20.5,873.0,845.57,631.83
2018,4,25,10,45,882.0,130.5,1.7,21.05,892.5,878.38,651.33
2018,4,25,11,0,885.0,132.0,1.7,21.6,912.0,908.57,668.95
2018,4,25,11,15,886.5,133.5,1.8,21.9,924.5,934.68,685.64
2018,4,25,11,30,888.0,135.0,1.9,22.2,937.0,957.87,700.48
2018,4,25,11,45,887.5,136.0,1.95,22.55,941.5,975.67,711.16
2018,4,25,12,0,887.0,137.0,2.0,22.9,946.0,990.3,719.91
2018,4,25,12,15,887.0,136.0,2.1,23.05,943.5,1000.18,726.87
2018,4,25,12,30,887.0,135.0,2.2,23.2,941.0,1006.78,731.87
2018,4,25,12,45,886.0,133.0,2.25,23.35,930.5,1008.06,733.03
2018,4,25,13,0,885.0,131.0,2.3,23.5,920.0,1005.99,732.19
2018,4,25,13,15,880.0,131.0,2.35,23.5,902.0,998.77,728.6
2018,4,25,13,30,875.0,131.0,2.4,23.5,884.0,988.3,723.05
2018,4,25,13,45,867.5,130.0,2.45,23.5,858.5,971.23,713.3
2018,4,25,14,0,860.0,129.0,2.5,23.5,833.0,951.15,701.65
2018,4,25,14,15,850.0,127.5,2.55,23.25,800.5,930.95,690.6
2018,4,25,14,30,840.0,126.0,2.6,23.0,768.0,902.4,673.93
2018,4,25,14,45,825.5,124.5,2.65,22.75,729.5,867.43,652.8
2018,4,25,15,0,811.0,123.0,2.7,22.5,691.0,830.42,630.06
2018,4,25,15,15,795.0,120.0,2.7,22.5,648.0,788.74,602.85
2018,4,25,15,30,779.0,117.0,2.7,22.5,605.0,745.61,574.33
2018,4,25,15,45,755.0,114.5,2.8,21.6,557.0,695.87,543.03
2018,4,25,16,0,731.0,112.0,2.9,20.7,509.0,648.17,511.66
2018,4,25,16,15,698.5,108.0,2.95,19.95,458.0,590.96,470.66
2018,4,25,16,30,666.0,104.0,3.0,19.2,407.0,534.85,429.14
2018,4,25,16,45,625.0,98.5,3.05,18.45,355.0,473.73,382.22
2018,4,25,17,0,584.0,93.0,3.1,17.7,303.0,415.22,335.7
2018,4,25,17,15,528.5,85.0,3.1,16.7,252.0,350.23,282.61
2018,4,25,17,30,473.0,77.0,3.1,15.7,201.0,290.05,231.73
2018,4,25,17,45,394.5,66.5,3.1,14.7,154.0,223.13,174.39
2018,4,25,18,0,316.0,56.0,3.1,13.7,107.0,166.34,124.89
2018,4,25,18,15,215.0,40.5,3.05,13.1,69.5,106.96,73.67
2018,4,25,18,30,114.0,25.0,3.0,12.5,32.0,54.61,13.82
2018,4,25,18,45,57.0,12.5,2.95,11.85,16.0,20.24,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,5,15,3.5,4.5,1.8,7.95,4.5,0.0,0.0
2018,4,26,5,30,7.0,9.0,2.1,8.4,9.0,8.85,0.0
2018,4,26,5,45,29.0,25.0,2.35,8.85,28.0,22.21,9.96
2018,4,26,6,0,51.0,41.0,2.6,9.3,47.0,35.69,25.62
2018,4,26,6,15,81.5,59.5,2.6,9.8,75.0,50.73,39.81
2018,4,26,6,30,112.0,78.0,2.6,10.3,103.0,68.58,51.74
2018,4,26,6,45,87.0,97.5,2.65,10.8,120.0,91.41,69.69
2018,4,26,7,0,62.0,117.0,2.7,11.3,137.0,114.52,89.78
2018,4,26,7,15,33.5,128.5,2.7,11.8,139.5,124.56,99.27
2018,4,26,7,30,5.0,140.0,2.7,12.3,142.0,133.37,107.36
2018,4,26,7,45,24.0,170.5,2.7,12.75,182.5,168.0,135.1
2018,4,26,8,0,43.0,201.0,2.7,13.2,223.0,202.42,162.44
2018,4,26,8,15,54.5,224.5,2.7,13.7,255.0,232.34,185.99
2018,4,26,8,30,66.0,248.0,2.7,14.2,287.0,263.63,210.4
2018,4,26,8,45,91.5,275.5,2.7,14.75,334.5,307.12,244.18
2018,4,26,9,0,117.0,303.0,2.7,15.3,382.0,352.49,278.97
2018,4,26,9,15,295.5,281.0,2.7,15.75,497.0,449.09,355.43
2018,4,26,9,30,474.0,259.0,2.7,16.2,612.0,562.24,442.75
2018,4,26,9,45,670.5,190.5,2.75,16.65,714.5,658.25,516.81
2018,4,26,10,0,867.0,122.0,2.8,17.1,817.0,766.1,595.92
2018,4,26,10,15,874.0,123.0,2.85,17.4,844.5,806.0,622.15
2018,4,26,10,30,881.0,124.0,2.9,17.7,872.0,843.88,647.25
2018,4,26,10,45,886.5,125.0,2.95,18.05,893.0,878.27,669.62
2018,4,26,11,0,892.0,126.0,3.0,18.4,914.0,910.2,690.18
2018,4,26,11,15,895.5,126.0,3.1,18.55,927.0,936.7,707.88
2018,4,26,11,30,899.0,126.0,3.2,18.7,940.0,960.33,723.68
2018,4,26,11,45,901.0,126.0,3.25,18.85,946.0,979.57,736.21
2018,4,26,12,0,903.0,126.0,3.3,19.0,952.0,995.66,746.73
2018,4,26,12,15,902.5,126.0,3.4,18.95,949.5,1006.13,754.54
2018,4,26,12,30,902.0,126.0,3.5,18.9,947.0,1013.26,760.29
2018,4,26,12,45,900.0,125.5,3.55,18.8,937.0,1015.06,762.37
2018,4,26,13,0,898.0,125.0,3.6,18.7,927.0,1013.48,762.35
2018,4,26,13,15,894.5,124.0,3.65,18.5,909.5,1006.56,759.16
2018,4,26,13,30,891.0,123.0,3.7,18.3,892.0,996.31,753.87
2018,4,26,13,45,886.0,121.5,3.75,18.1,867.5,980.85,745.11
2018,4,26,14,0,881.0,120.0,3.8,17.9,843.0,962.24,734.28
2018,4,26,14,15,873.5,118.0,3.8,17.6,811.5,937.77,719.38
2018,4,26,14,30,866.0,116.0,3.8,17.3,780.0,910.49,702.52
2018,4,26,14,45,855.5,113.5,3.85,17.0,742.5,877.4,681.76
2018,4,26,15,0,845.0,111.0,3.9,16.7,705.0,846.86,662.66
2018,4,26,15,15,830.0,108.5,3.9,16.7,661.5,805.47,634.54
2018,4,26,15,30,815.0,106.0,3.9,16.7,618.0,762.47,605.01
2018,4,26,15,45,797.0,102.5,3.95,16.05,571.0,714.78,573.21
2018,4,26,16,0,779.0,99.0,4.0,15.4,524.0,666.23,540.08
2018,4,26,16,15,754.0,95.0,3.95,14.95,474.0,611.92,499.45
2018,4,26,16,30,729.0,91.0,3.9,14.5,424.0,559.77,459.05
2018,4,26,16,45,693.0,86.0,3.85,14.1,371.5,499.14,410.63
2018,4,26,17,0,657.0,81.0,3.8,13.7,319.0,440.56,362.36
2018,4,26,17,15,606.0,74.5,3.65,13.2,267.0,375.7,307.5
2018,4,26,17,30,555.0,68.0,3.5,12.7,215.0,315.11,254.61
2018,4,26,17,45,479.0,59.5,3.3,12.15,166.0,247.98,195.47
2018,4,26,18,0,403.0,51.0,3.1,11.6,117.0,188.48,142.24
2018,4,26,18,15,290.5,39.0,2.9,11.2,78.0,124.2,86.09
2018,4,26,18,30,178.0,27.0,2.7,10.8,39.0,69.83,23.51
2018,4,26,18,45,92.5,14.5,2.45,10.4,20.5,27.29,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,9.85,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,7.5,6.0,1.1,10.2,6.5,0.0,0.0
2018,4,27,5,30,15.0,12.0,1.3,10.8,13.0,11.8,0.0
2018,4,27,5,45,139.5,29.5,1.5,11.45,47.5,23.03,11.28
2018,4,27,6,0,264.0,47.0,1.7,12.1,82.0,36.08,25.77
2018,4,27,6,15,314.5,59.5,1.8,12.55,119.0,44.41,33.85
2018,4,27,6,30,365.0,72.0,1.9,13.0,156.0,62.68,41.76
2018,4,27,6,45,365.5,90.5,2.05,13.4,193.0,101.34,66.45
2018,4,27,7,0,366.0,109.0,2.2,13.8,230.0,140.35,97.09
2018,4,27,7,15,542.5,98.0,2.2,14.3,311.5,187.88,130.25
2018,4,27,7,30,719.0,87.0,2.2,14.8,393.0,254.45,182.18
2018,4,27,7,45,608.5,113.5,2.2,15.25,395.0,286.47,215.66
2018,4,27,8,0,498.0,140.0,2.2,15.7,397.0,306.11,236.97
2018,4,27,8,15,278.0,186.5,2.2,16.15,332.5,287.51,226.37
2018,4,27,8,30,58.0,233.0,2.2,16.6,268.0,246.52,194.48
2018,4,27,8,45,140.0,265.5,2.25,17.0,358.5,322.29,253.99
2018,4,27,9,0,222.0,298.0,2.3,17.4,449.0,407.9,319.82
2018,4,27,9,15,153.0,267.0,2.4,17.75,374.0,349.33,274.02
2018,4,27,9,30,84.0,236.0,2.5,18.1,299.0,283.03,221.75
2018,4,27,9,45,95.5,290.0,2.55,18.4,364.5,347.64,271.2
2018,4,27,10,0,107.0,344.0,2.6,18.7,430.0,413.58,320.18
2018,4,27,10,15,107.0,344.5,2.65,18.9,433.0,420.24,324.49
2018,4,27,10,30,107.0,345.0,2.7,19.1,436.0,426.51,328.8
2018,4,27,10,45,295.0,338.0,2.8,19.3,597.5,587.23,452.24
2018,4,27,11,0,483.0,331.0,2.9,19.5,759.0,759.64,578.34
2018,4,27,11,15,537.5,311.0,2.9,19.65,793.5,804.18,609.25
2018,4,27,11,30,592.0,291.0,2.9,19.8,828.0,849.45,641.28
2018,4,27,11,45,571.5,302.0,2.95,19.9,823.0,854.17,643.56
2018,4,27,12,0,551.0,313.0,3.0,20.0,818.0,856.67,644.66
2018,4,27,12,15,639.5,268.5,3.05,20.0,853.0,906.86,682.19
2018,4,27,12,30,728.0,224.0,3.1,20.0,888.0,954.71,715.57
2018,4,27,12,45,798.5,189.0,3.15,19.95,910.0,987.95,738.26
2018,4,27,13,0,869.0,154.0,3.2,19.9,932.0,1022.08,761.66
2018,4,27,13,15,796.0,185.0,3.25,19.85,887.0,981.0,734.97
2018,4,27,13,30,723.0,216.0,3.3,19.8,842.0,942.42,710.38
2018,4,27,13,45,635.0,246.0,3.35,19.75,784.0,882.59,670.25
2018,4,27,14,0,547.0,276.0,3.4,19.7,726.0,820.38,626.09
2018,4,27,14,15,651.5,224.5,3.45,19.5,740.0,856.21,656.36
2018,4,27,14,30,756.0,173.0,3.5,19.3,754.0,882.16,676.29
2018,4,27,14,45,780.5,155.5,3.55,19.1,729.5,862.69,664.51
2018,4,27,15,0,805.0,138.0,3.6,18.9,705.0,843.03,652.95
2018,4,27,15,15,788.0,134.5,3.6,18.9,661.0,800.15,624.01
2018,4,27,15,30,771.0,131.0,3.6,18.9,617.0,758.66,595.93
2018,4,27,15,45,749.0,126.5,3.6,18.3,569.0,708.49,562.37
2018,4,27,16,0,727.0,122.0,3.6,17.7,521.0,657.89,526.8
2018,4,27,16,15,697.0,117.5,3.55,17.3,470.0,601.87,485.1
2018,4,27,16,30,667.0,113.0,3.5,16.9,419.0,546.71,442.94
2018,4,27,16,45,627.0,106.5,3.45,16.5,366.5,484.9,394.34
2018,4,27,17,0,587.0,100.0,3.4,16.1,314.0,425.58,346.29
2018,4,27,17,15,532.5,91.5,3.15,15.5,262.5,360.2,291.95
2018,4,27,17,30,478.0,83.0,2.9,14.9,211.0,298.11,238.94
2018,4,27,17,45,399.5,71.5,2.6,14.3,162.5,231.44,181.41
2018,4,27,18,0,321.0,60.0,2.3,13.7,114.0,173.02,130.42
2018,4,27,18,15,217.0,45.0,2.1,13.1,76.0,112.92,79.04
2018,4,27,18,30,113.0,30.0,1.9,12.5,38.0,58.85,22.9
2018,4,27,18,45,57.5,15.5,1.65,11.9,19.5,23.42,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.3,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.1,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,28,5,15,2.0,3.0,1.25,10.9,3.0,0.0,0.0
2018,4,28,5,30,4.0,6.0,1.5,11.4,6.0,5.9,0.0
2018,4,28,5,45,2.0,13.5,1.8,11.9,13.5,13.02,4.29
2018,4,28,6,0,0.0,21.0,2.1,12.4,21.0,20.26,12.05
2018,4,28,6,15,0.0,33.0,2.25,12.8,33.0,31.86,22.73
2018,4,28,6,30,0.0,45.0,2.4,13.2,45.0,43.47,31.56
2018,4,28,6,45,0.0,52.0,2.55,13.6,52.0,50.24,37.41
2018,4,28,7,0,0.0,59.0,2.7,14.0,59.0,57.01,43.11
2018,4,28,7,15,0.0,58.0,2.75,14.35,58.0,56.04,42.14
2018,4,28,7,30,0.0,57.0,2.8,14.7,57.0,55.08,41.13
2018,4,28,7,45,1.5,86.5,2.85,15.0,87.5,84.05,65.18
2018,4,28,8,0,3.0,116.0,2.9,15.3,118.0,112.61,88.5
2018,4,28,8,15,167.0,168.5,2.9,15.55,269.5,225.52,179.21
2018,4,28,8,30,331.0,221.0,2.9,15.8,421.0,361.1,286.64
2018,4,28,8,45,489.5,190.5,2.9,16.05,511.5,433.71,344.49
2018,4,28,9,0,648.0,160.0,2.9,16.3,602.0,522.08,414.36
2018,4,28,9,15,341.0,202.5,2.95,16.55,436.0,404.71,321.9
2018,4,28,9,30,34.0,245.0,3.0,16.8,270.0,258.17,202.33
2018,4,28,9,45,17.0,173.5,3.05,17.0,186.0,179.97,140.44
2018,4,28,10,0,0.0,102.0,3.1,17.2,102.0,98.8,74.88
2018,4,28,10,15,2.0,129.0,3.15,17.35,130.5,126.54,97.15
2018,4,28,10,30,4.0,156.0,3.2,17.5,159.0,154.49,119.28
2018,4,28,10,45,26.5,218.0,3.25,17.6,241.5,235.9,183.99
2018,4,28,11,0,49.0,280.0,3.3,17.7,324.0,318.18,247.94
2018,4,28,11,15,77.5,357.0,3.35,17.7,427.0,422.63,327.49
2018,4,28,11,30,106.0,434.0,3.4,17.7,530.0,529.37,406.65
2018,4,28,11,45,65.5,353.5,3.4,17.65,413.0,413.46,319.31
2018,4,28,12,0,25.0,273.0,3.4,17.6,296.0,295.47,228.89
2018,4,28,12,15,84.0,332.0,3.45,17.5,409.0,419.85,326.25
2018,4,28,12,30,143.0,391.0,3.5,17.4,522.0,540.4,417.44
2018,4,28,12,45,177.5,399.0,3.55,17.25,559.5,584.8,451.05
2018,4,28,13,0,212.0,407.0,3.6,17.1,597.0,628.67,484.46
2018,4,28,13,15,173.5,402.0,3.65,16.9,555.5,586.64,453.08
2018,4,28,13,30,135.0,397.0,3.7,16.7,514.0,544.28,421.55
2018,4,28,13,45,84.5,357.0,3.7,16.45,429.5,444.9,346.8
2018,4,28,14,0,34.0,317.0,3.7,16.2,345.0,354.81,277.38
2018,4,28,14,15,26.0,284.0,3.75,16.25,305.0,312.86,245.43
2018,4,28,14,30,18.0,251.0,3.8,16.3,265.0,264.21,207.72
2018,4,28,14,45,132.0,259.0,3.8,16.3,353.0,387.78,309.03
2018,4,28,15,0,246.0,267.0,3.8,16.3,441.0,498.57,397.45
2018,4,28,15,15,512.0,195.5,3.8,16.3,528.5,640.26,512.08
2018,4,28,15,30,778.0,124.0,3.8,16.3,616.0,754.63,600.65
2018,4,28,15,45,633.5,151.0,3.75,15.85,531.5,649.77,522.42
2018,4,28,16,0,489.0,178.0,3.7,15.4,447.0,548.07,443.85
2018,4,28,16,15,392.5,177.5,3.65,15.2,380.5,462.67,376.92
2018,4,28,16,30,296.0,177.0,3.6,15.0,314.0,378.16,309.27
2018,4,28,16,45,322.0,151.5,3.55,14.75,284.0,351.43,288.64
2018,4,28,17,0,348.0,126.0,3.5,14.5,254.0,327.72,269.18
2018,4,28,17,15,380.0,103.0,3.25,14.1,222.5,299.77,245.12
2018,4,28,17,30,412.0,80.0,3.0,13.7,191.0,267.74,216.18
2018,4,28,17,45,366.0,67.5,2.8,13.3,150.0,215.18,169.64
2018,4,28,18,0,320.0,55.0,2.6,12.9,109.0,167.35,126.56
2018,4,28,18,15,246.0,42.5,2.4,12.55,75.5,117.51,82.4
2018,4,28,18,30,172.0,30.0,2.2,12.2,42.0,73.23,32.36
2018,4,28,18,45,89.5,16.0,2.0,11.8,22.0,28.6,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.15,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,14.5,6.5,1.4,10.6,7.0,6.39,0.0
2018,4,29,5,30,29.0,13.0,1.7,11.0,14.0,12.78,0.0
2018,4,29,5,45,29.0,21.5,1.95,11.4,24.0,19.56,9.74
2018,4,29,6,0,29.0,30.0,2.2,11.8,34.0,27.11,18.13
2018,4,29,6,15,37.0,46.5,2.4,12.1,54.0,43.44,33.13
2018,4,29,6,30,45.0,63.0,2.6,12.4,74.0,59.55,44.47
2018,4,29,6,45,92.0,92.5,2.75,12.7,121.5,89.15,66.95
2018,4,29,7,0,139.0,122.0,2.9,13.0,169.0,127.64,96.83
2018,4,29,7,15,136.0,124.5,2.95,13.2,176.5,139.54,107.19
2018,4,29,7,30,133.0,127.0,3.0,13.4,184.0,150.46,117.05
2018,4,29,7,45,75.0,137.5,3.05,13.65,170.5,150.57,119.16
2018,4,29,8,0,17.0,148.0,3.1,13.9,157.0,147.55,117.57
2018,4,29,8,15,149.0,197.5,3.15,14.25,287.5,246.68,197.14
2018,4,29,8,30,281.0,247.0,3.2,14.6,418.0,361.74,288.42
2018,4,29,8,45,259.0,259.0,3.3,14.9,425.5,377.96,301.18
2018,4,29,9,0,237.0,271.0,3.4,15.2,433.0,391.58,311.75
2018,4,29,9,15,215.0,298.0,3.45,15.55,451.5,417.27,330.87
2018,4,29,9,30,193.0,325.0,3.5,15.9,470.0,439.75,347.01
2018,4,29,9,45,304.0,315.5,3.55,16.2,556.0,520.18,409.98
2018,4,29,10,0,415.0,306.0,3.6,16.5,642.0,610.11,478.71
2018,4,29,10,15,412.5,315.0,3.65,16.7,658.5,635.26,496.39
2018,4,29,10,30,410.0,324.0,3.7,16.9,675.0,659.14,513.29
2018,4,29,10,45,545.5,268.5,3.8,17.1,747.5,736.18,573.03
2018,4,29,11,0,681.0,213.0,3.9,17.3,820.0,819.46,635.41
2018,4,29,11,15,622.5,248.0,3.9,17.25,809.0,820.66,634.37
2018,4,29,11,30,564.0,283.0,3.9,17.2,798.0,817.01,629.82
2018,4,29,11,45,401.0,367.0,3.95,17.15,734.0,759.46,583.55
2018,4,29,12,0,238.0,451.0,4.0,17.1,670.0,686.42,525.77
2018,4,29,12,15,262.0,442.5,4.0,17.05,683.0,712.23,545.71
2018,4,29,12,30,286.0,434.0,4.0,17.0,696.0,731.55,560.52
2018,4,29,12,45,386.5,382.5,4.0,17.0,732.5,780.2,599.27
2018,4,29,13,0,487.0,331.0,4.0,17.0,769.0,834.48,641.3
2018,4,29,13,15,649.5,249.0,3.95,16.95,821.0,910.2,699.97
2018,4,29,13,30,812.0,167.0,3.9,16.9,873.0,974.48,744.73
2018,4,29,13,45,835.0,151.0,3.85,16.9,859.0,971.57,742.69
2018,4,29,14,0,858.0,135.0,3.8,16.9,845.0,958.85,734.53
2018,4,29,14,15,851.5,131.5,3.8,16.85,813.0,939.83,722.62
2018,4,29,14,30,845.0,128.0,3.8,16.8,781.0,912.19,704.76
2018,4,29,14,45,837.0,123.5,3.8,16.75,744.0,879.49,683.34
2018,4,29,15,0,829.0,119.0,3.8,16.7,707.0,844.37,660.09
2018,4,29,15,15,813.5,116.5,3.8,16.7,664.0,803.06,632.07
2018,4,29,15,30,798.0,114.0,3.8,16.7,621.0,760.22,602.69
2018,4,29,15,45,779.5,109.5,3.8,16.35,573.5,711.7,569.47
2018,4,29,16,0,761.0,105.0,3.8,16.0,526.0,662.4,535.09
2018,4,29,16,15,737.0,100.0,3.75,15.7,476.0,610.34,495.89
2018,4,29,16,30,713.0,95.0,3.7,15.4,426.0,556.65,454.41
2018,4,29,16,45,679.0,89.5,3.65,15.1,374.5,497.31,407.23
2018,4,29,17,0,645.0,84.0,3.6,14.8,323.0,439.84,360.12
2018,4,29,17,15,597.5,77.0,3.45,14.35,271.5,376.57,306.96
2018,4,29,17,30,550.0,70.0,3.3,13.9,220.0,317.23,255.51
2018,4,29,17,45,479.5,61.0,3.1,13.45,171.5,251.61,197.97
2018,4,29,18,0,409.0,52.0,2.9,13.0,123.0,193.05,145.77
2018,4,29,18,15,299.0,41.0,2.65,12.5,83.5,129.45,90.74
2018,4,29,18,30,189.0,30.0,2.4,12.0,44.0,77.21,37.04
2018,4,29,18,45,98.5,16.0,2.15,11.5,23.0,30.05,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.0,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,5,15,12.5,8.0,2.05,10.7,8.5,7.86,0.0
2018,4,30,5,30,25.0,16.0,2.2,10.9,17.0,14.4,0.0
2018,4,30,5,45,57.0,32.5,2.4,11.15,39.5,28.36,17.16
2018,4,30,6,0,89.0,49.0,2.6,11.4,62.0,42.07,31.31
2018,4,30,6,15,130.0,68.0,2.65,11.7,95.0,54.09,42.68
2018,4,30,6,30,171.0,87.0,2.7,12.0,128.0,75.79,55.53
2018,4,30,6,45,177.5,95.5,2.75,12.35,147.0,95.99,69.29
2018,4,30,7,0,184.0,104.0,2.8,12.7,166.0,116.54,85.6
2018,4,30,7,15,92.0,100.5,2.75,13.15,131.5,110.5,84.65
2018,4,30,7,30,0.0,97.0,2.7,13.6,97.0,93.19,73.38
2018,4,30,7,45,5.5,130.0,2.7,14.05,133.0,125.86,100.08
2018,4,30,8,0,11.0,163.0,2.7,14.5,169.0,159.22,126.9
2018,4,30,8,15,39.5,209.0,2.7,14.8,232.5,212.81,169.64
2018,4,30,8,30,68.0,255.0,2.7,15.1,296.0,271.62,215.98
2018,4,30,8,45,70.0,274.0,2.65,15.45,319.0,295.31,233.91
2018,4,30,9,0,72.0,293.0,2.6,15.8,342.0,319.21,251.84
2018,4,30,9,15,117.5,326.0,2.65,16.0,412.0,382.92,301.17
2018,4,30,9,30,163.0,359.0,2.7,16.2,482.0,451.82,353.56
2018,4,30,9,45,158.0,375.5,2.75,16.45,499.0,473.35,368.73
2018,4,30,10,0,153.0,392.0,2.8,16.7,516.0,494.22,383.45
2018,4,30,10,15,209.5,396.0,2.9,16.8,572.0,550.89,426.62
2018,4,30,10,30,266.0,400.0,3.0,16.9,628.0,612.96,473.07
2018,4,30,10,45,324.5,395.5,3.05,17.0,680.5,669.91,515.29
2018,4,30,11,0,383.0,391.0,3.1,17.1,733.0,729.18,558.69
2018,4,30,11,15,373.5,395.5,3.15,17.0,733.0,737.48,564.22
2018,4,30,11,30,364.0,400.0,3.2,16.9,733.0,744.07,568.9
2018,4,30,11,45,491.5,339.5,3.25,16.8,791.5,818.01,625.79
2018,4,30,12,0,619.0,279.0,3.3,16.7,850.0,890.17,680.29
2018,4,30,12,15,726.0,229.0,3.35,16.65,897.0,952.76,724.99
2018,4,30,12,30,833.0,179.0,3.4,16.6,944.0,1009.59,763.84
2018,4,30,12,45,837.5,175.5,3.4,16.55,937.5,1014.82,767.29
2018,4,30,13,0,842.0,172.0,3.4,16.5,931.0,1016.83,769.15
2018,4,30,13,15,838.5,169.5,3.45,16.55,913.0,1008.77,764.45
2018,4,30,13,30,835.0,167.0,3.5,16.6,895.0,997.53,757.78
2018,4,30,13,45,830.0,164.5,3.55,16.65,870.5,981.73,748.09
2018,4,30,14,0,825.0,162.0,3.6,16.7,846.0,962.93,736.43
2018,4,30,14,15,817.5,158.5,3.65,16.65,814.5,937.86,720.75
2018,4,30,14,30,810.0,155.0,3.7,16.6,783.0,910.13,703.19
2018,4,30,14,45,800.0,150.0,3.7,16.5,745.0,876.09,680.95
2018,4,30,15,0,790.0,145.0,3.7,16.4,707.0,839.84,657.01
2018,4,30,15,15,773.0,141.5,3.7,16.4,663.5,800.41,630.34
2018,4,30,15,30,756.0,138.0,3.7,16.4,620.0,756.67,600.26
2018,4,30,15,45,734.0,133.5,3.65,15.95,572.0,707.04,566.21
2018,4,30,16,0,712.0,129.0,3.6,15.5,524.0,657.02,530.01
2018,4,30,16,15,681.5,124.0,3.55,15.1,473.5,600.7,487.8
2018,4,30,16,30,651.0,119.0,3.5,14.7,423.0,545.32,445.21
2018,4,30,16,45,610.0,112.5,3.45,14.35,370.5,483.6,396.31
2018,4,30,17,0,569.0,106.0,3.4,14.0,318.0,424.47,348.11
2018,4,30,17,15,514.5,97.5,3.3,13.55,266.5,357.93,292.64
2018,4,30,17,30,460.0,89.0,3.2,13.1,215.0,298.82,241.83
2018,4,30,17,45,384.0,77.5,3.1,12.7,167.5,233.75,185.34
2018,4,30,18,0,308.0,66.0,3.0,12.3,120.0,176.64,135.16
2018,4,30,18,15,210.5,49.5,2.85,11.95,81.0,116.79,83.72
2018,4,30,18,30,113.0,33.0,2.7,11.6,42.0,63.5,32.76
2018,4,30,18,45,58.0,17.5,2.5,11.25,22.0,25.72,0.0
2018,4,30,19,0,3.0,2.0,2.3,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,5,15,17.0,9.0,2.45,10.1,10.0,8.85,0.0
2018,5,1,5,30,34.0,18.0,2.5,10.3,20.0,16.06,0.0
2018,5,1,5,45,96.5,35.5,2.6,10.45,48.0,29.25,18.33
2018,5,1,6,0,159.0,53.0,2.7,10.6,76.0,42.86,32.18
2018,5,1,6,15,213.0,68.0,2.65,10.85,112.0,54.15,42.92
2018,5,1,6,30,267.0,83.0,2.6,11.1,148.0,76.79,54.09
2018,5,1,6,45,205.0,102.5,2.6,11.3,159.5,104.71,75.76
2018,5,1,7,0,143.0,122.0,2.6,11.5,171.0,129.24,98.52
2018,5,1,7,15,115.0,142.5,2.55,12.05,186.0,151.23,118.23
2018,5,1,7,30,87.0,163.0,2.5,12.6,201.0,172.82,137.27
2018,5,1,7,45,219.0,177.5,2.4,13.1,289.5,228.98,180.39
2018,5,1,8,0,351.0,192.0,2.3,13.6,378.0,305.11,240.55
2018,5,1,8,15,523.0,171.5,2.35,14.25,477.5,378.79,298.98
2018,5,1,8,30,695.0,151.0,2.4,14.9,577.0,471.49,372.32
2018,5,1,8,45,727.5,150.0,2.4,15.55,625.0,524.86,414.38
2018,5,1,9,0,760.0,149.0,2.4,16.2,673.0,580.19,456.89
2018,5,1,9,15,786.5,145.0,2.45,16.75,715.0,631.65,495.75
2018,5,1,9,30,813.0,141.0,2.5,17.3,757.0,682.28,533.07
2018,5,1,9,45,839.0,134.0,2.55,17.85,794.5,729.99,567.34
2018,5,1,10,0,865.0,127.0,2.6,18.4,832.0,776.91,598.49
2018,5,1,10,15,873.0,128.5,2.65,18.8,860.0,817.73,625.29
2018,5,1,10,30,881.0,130.0,2.7,19.2,888.0,856.61,650.51
2018,5,1,10,45,887.5,130.0,2.8,19.6,909.0,890.62,672.56
2018,5,1,11,0,894.0,130.0,2.9,20.0,930.0,922.21,692.89
2018,5,1,11,15,897.5,130.5,2.9,20.2,943.5,948.99,709.69
2018,5,1,11,30,901.0,131.0,2.9,20.4,957.0,972.92,724.57
2018,5,1,11,45,903.5,130.5,2.95,20.65,962.5,991.93,736.5
2018,5,1,12,0,906.0,130.0,3.0,20.9,968.0,1007.83,746.46
2018,5,1,12,15,907.0,129.0,3.0,21.0,966.0,1018.57,753.13
2018,5,1,12,30,908.0,128.0,3.0,21.1,964.0,1026.0,757.77
2018,5,1,12,45,908.5,125.5,3.05,21.2,954.0,1028.05,759.47
2018,5,1,13,0,909.0,123.0,3.1,21.3,944.0,1026.7,759.1
2018,5,1,13,15,905.0,122.0,3.2,21.3,926.0,1019.08,755.46
2018,5,1,13,30,901.0,121.0,3.3,21.3,908.0,1008.13,749.73
2018,5,1,13,45,831.5,153.5,3.35,21.3,863.5,972.26,727.0
2018,5,1,14,0,762.0,186.0,3.4,21.3,819.0,933.19,702.13
2018,5,1,14,15,734.0,189.5,3.5,21.1,780.5,897.79,680.38
2018,5,1,14,30,706.0,193.0,3.6,20.9,742.0,860.79,657.21
2018,5,1,14,45,572.5,231.0,3.65,20.7,662.0,762.91,588.2
2018,5,1,15,0,439.0,269.0,3.7,20.5,582.0,673.78,522.46
2018,5,1,15,15,341.0,274.5,3.7,20.5,508.5,577.95,451.34
2018,5,1,15,30,243.0,280.0,3.7,20.5,435.0,495.92,388.77
2018,5,1,15,45,333.5,238.5,3.8,19.7,434.0,510.05,404.55
2018,5,1,16,0,424.0,197.0,3.9,18.9,433.0,523.69,419.03
2018,5,1,16,15,426.0,176.5,3.9,18.2,395.0,484.79,390.74
2018,5,1,16,30,428.0,156.0,3.9,17.5,357.0,444.59,360.81
2018,5,1,16,45,386.0,143.0,3.9,16.85,308.0,386.11,314.76
2018,5,1,17,0,344.0,130.0,3.9,16.2,259.0,330.89,270.22
2018,5,1,17,15,359.0,106.0,3.8,15.45,222.5,294.23,239.89
2018,5,1,17,30,374.0,82.0,3.7,14.7,186.0,255.27,206.13
2018,5,1,17,45,349.0,68.5,3.6,13.9,149.5,211.21,167.0
2018,5,1,18,0,324.0,55.0,3.5,13.1,113.0,169.56,128.98
2018,5,1,18,15,245.5,44.0,3.3,12.6,79.5,119.69,85.13
2018,5,1,18,30,167.0,33.0,3.1,12.1,46.0,77.45,42.11
2018,5,1,18,45,88.0,18.5,2.9,11.6,25.0,31.25,0.0
2018,5,1,19,0,9.0,4.0,2.7,11.1,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,2.75,11.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,5,15,47.0,11.0,2.15,10.45,13.5,10.81,0.0
2018,5,2,5,30,94.0,22.0,2.2,10.6,27.0,18.4,0.0
2018,5,2,5,45,200.0,37.5,2.2,10.75,62.5,29.23,18.61
2018,5,2,6,0,306.0,53.0,2.2,10.9,98.0,40.38,30.04
2018,5,2,6,15,389.5,64.0,2.15,11.3,145.0,47.35,36.83
2018,5,2,6,30,473.0,75.0,2.1,11.7,192.0,75.52,47.41
2018,5,2,6,45,532.0,82.5,2.05,12.05,243.0,115.77,71.18
2018,5,2,7,0,591.0,90.0,2.0,12.4,294.0,162.97,106.69
2018,5,2,7,15,634.5,95.0,1.9,13.05,346.5,211.41,147.27
2018,5,2,7,30,678.0,100.0,1.8,13.7,399.0,264.6,193.22
2018,5,2,7,45,712.0,103.0,1.7,14.3,451.0,317.43,239.26
2018,5,2,8,0,746.0,106.0,1.6,14.9,503.0,373.41,286.96
2018,5,2,8,15,770.0,109.0,1.5,15.6,552.0,430.07,333.73
2018,5,2,8,30,794.0,112.0,1.4,16.3,601.0,485.91,378.15
2018,5,2,8,45,813.5,113.5,1.3,17.0,646.5,539.21,418.95
2018,5,2,9,0,833.0,115.0,1.2,17.7,692.0,593.03,458.4
2018,5,2,9,15,847.0,116.5,1.15,18.35,732.0,643.64,494.38
2018,5,2,9,30,861.0,118.0,1.1,19.0,772.0,694.07,528.9
2018,5,2,9,45,871.5,119.0,1.1,19.65,806.5,739.89,558.68
2018,5,2,10,0,882.0,120.0,1.1,20.3,841.0,784.34,586.01
2018,5,2,10,15,889.5,121.0,1.2,20.85,868.5,824.81,611.75
2018,5,2,10,30,897.0,122.0,1.3,21.4,896.0,863.26,635.95
2018,5,2,10,45,902.5,122.0,1.4,21.95,916.5,896.81,656.76
2018,5,2,11,0,908.0,122.0,1.5,22.5,937.0,927.84,675.87
2018,5,2,11,15,911.0,122.5,1.7,22.75,950.0,954.41,694.16
2018,5,2,11,30,914.0,123.0,1.9,23.0,963.0,978.07,710.57
2018,5,2,11,45,915.0,123.5,2.1,23.25,968.0,996.8,723.81
2018,5,2,12,0,916.0,124.0,2.3,23.5,973.0,1012.34,735.04
2018,5,2,12,15,916.0,123.5,2.5,23.55,970.5,1022.64,743.52
2018,5,2,12,30,916.0,123.0,2.7,23.6,968.0,1029.6,749.91
2018,5,2,12,45,914.0,121.5,2.85,23.6,957.0,1030.17,751.92
2018,5,2,13,0,912.0,120.0,3.0,23.6,946.0,1027.34,751.82
2018,5,2,13,15,908.5,119.5,3.1,23.45,928.5,1020.67,749.33
2018,5,2,13,30,905.0,119.0,3.2,23.3,911.0,1010.68,744.75
2018,5,2,13,45,899.5,117.0,3.3,23.15,885.5,993.9,735.75
2018,5,2,14,0,894.0,115.0,3.4,23.0,860.0,973.98,724.7
2018,5,2,14,15,886.0,114.0,3.4,22.75,828.5,949.76,710.34
2018,5,2,14,30,878.0,113.0,3.4,22.5,797.0,922.76,694.08
2018,5,2,14,45,867.5,110.5,3.4,22.25,759.0,889.32,673.35
2018,5,2,15,0,857.0,108.0,3.4,22.0,721.0,853.55,650.89
2018,5,2,15,15,843.0,105.0,3.4,22.0,677.5,816.78,626.91
2018,5,2,15,30,829.0,102.0,3.4,22.0,634.0,773.59,598.14
2018,5,2,15,45,812.0,98.5,3.3,21.25,587.0,726.15,567.2
2018,5,2,16,0,795.0,95.0,3.2,20.5,540.0,677.77,535.0
2018,5,2,16,15,772.5,91.0,3.2,19.95,490.0,624.49,497.4
2018,5,2,16,30,750.0,87.0,3.2,19.4,440.0,571.29,457.89
2018,5,2,16,45,718.0,82.0,3.15,18.85,388.0,513.42,413.27
2018,5,2,17,0,686.0,77.0,3.1,18.3,336.0,455.7,367.3
2018,5,2,17,15,640.0,71.5,2.95,17.5,284.0,392.73,315.74
2018,5,2,17,30,594.0,66.0,2.8,16.7,232.0,333.47,265.47
2018,5,2,17,45,525.0,59.0,2.65,15.95,183.0,268.1,209.07
2018,5,2,18,0,456.0,52.0,2.5,15.2,134.0,209.53,157.39
2018,5,2,18,15,348.5,41.0,2.3,14.5,92.0,143.98,101.09
2018,5,2,18,30,241.0,30.0,2.1,13.8,50.0,89.49,49.37
2018,5,2,18,45,132.5,17.0,1.9,13.1,27.0,36.58,0.0
2018,5,2,19,0,24.0,4.0,1.7,12.4,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,1.75,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,3,5,15,3.0,1.5,2.25,11.2,1.5,1.47,0.0
2018,5,3,5,30,6.0,3.0,2.3,11.3,3.0,2.94,0.0
2018,5,3,5,45,10.5,6.5,2.4,11.4,7.5,6.27,0.0
2018,5,3,6,0,15.0,10.0,2.5,11.5,12.0,9.53,2.79
2018,5,3,6,15,7.5,12.5,2.45,11.65,13.5,12.16,5.29
2018,5,3,6,30,0.0,15.0,2.4,11.8,15.0,14.46,6.85
2018,5,3,6,45,0.0,25.0,2.4,12.0,25.0,24.12,15.22
2018,5,3,7,0,0.0,35.0,2.4,12.2,35.0,33.79,23.51
2018,5,3,7,15,0.0,37.0,2.4,12.45,37.0,35.73,25.08
2018,5,3,7,30,0.0,39.0,2.4,12.7,39.0,37.67,26.62
2018,5,3,7,45,0.0,43.5,2.4,13.0,43.5,42.03,30.18
2018,5,3,8,0,0.0,48.0,2.4,13.3,48.0,46.39,33.71
2018,5,3,8,15,0.0,62.0,2.4,13.75,62.0,59.95,44.9
2018,5,3,8,30,0.0,76.0,2.4,14.2,76.0,73.53,55.95
2018,5,3,8,45,0.0,98.0,2.4,14.7,98.0,94.83,73.21
2018,5,3,9,0,0.0,120.0,2.4,15.2,120.0,115.96,90.09
2018,5,3,9,15,2.5,156.0,2.5,15.7,158.0,152.1,118.92
2018,5,3,9,30,5.0,192.0,2.6,16.2,196.0,188.56,147.53
2018,5,3,9,45,9.5,227.5,2.65,16.75,235.0,226.32,176.75
2018,5,3,10,0,14.0,263.0,2.7,17.3,274.0,264.61,205.94
2018,5,3,10,15,21.0,293.5,2.75,17.6,311.0,300.59,233.27
2018,5,3,10,30,28.0,324.0,2.8,17.9,348.0,339.01,262.14
2018,5,3,10,45,48.5,367.5,2.9,18.2,410.5,401.36,309.17
2018,5,3,11,0,69.0,411.0,3.0,18.5,473.0,465.35,356.55
2018,5,3,11,15,181.0,402.5,3.0,18.7,568.5,566.39,433.8
2018,5,3,11,30,293.0,394.0,3.0,18.9,664.0,672.74,512.66
2018,5,3,11,45,577.0,275.0,3.05,19.1,810.0,836.46,635.99
2018,5,3,12,0,861.0,156.0,3.1,19.3,956.0,992.15,742.71
2018,5,3,12,15,895.5,137.5,3.1,19.45,967.5,1017.65,757.87
2018,5,3,12,30,930.0,119.0,3.1,19.6,979.0,1040.08,772.19
2018,5,3,12,45,931.0,117.0,3.15,19.75,969.5,1043.09,774.24
2018,5,3,13,0,932.0,115.0,3.2,19.9,960.0,1042.63,774.31
2018,5,3,13,15,928.5,113.5,3.2,19.95,941.5,1034.79,769.51
2018,5,3,13,30,925.0,112.0,3.2,20.0,923.0,1023.53,762.64
2018,5,3,13,45,919.5,110.5,3.25,20.05,897.5,1007.0,752.79
2018,5,3,14,0,914.0,109.0,3.3,20.1,872.0,987.26,740.88
2018,5,3,14,15,906.0,108.0,3.3,20.0,840.0,962.65,725.75
2018,5,3,14,30,898.0,107.0,3.3,19.9,808.0,935.18,708.71
2018,5,3,14,45,887.0,105.0,3.25,19.8,769.5,901.3,686.88
2018,5,3,15,0,876.0,103.0,3.2,19.7,731.0,865.07,663.35
2018,5,3,15,15,853.5,102.0,3.2,19.7,683.0,818.34,632.3
