Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,30,831.0,101.0,3.2,19.7,635.0,774.78,603.2
2018,5,3,15,45,766.0,107.5,3.1,19.3,571.5,702.24,552.97
2018,5,3,16,0,701.0,114.0,3.0,18.9,508.0,634.58,504.83
2018,5,3,16,15,727.0,101.0,2.9,18.55,476.0,607.61,485.87
2018,5,3,16,30,753.0,88.0,2.8,18.2,444.0,575.03,461.65
2018,5,3,16,45,713.0,85.0,2.75,17.85,390.5,514.69,414.67
2018,5,3,17,0,673.0,82.0,2.7,17.5,337.0,455.21,367.11
2018,5,3,17,15,626.0,76.5,2.55,16.8,285.5,392.36,315.66
2018,5,3,17,30,579.0,71.0,2.4,16.1,234.0,333.3,265.63
2018,5,3,17,45,509.5,63.0,2.25,15.45,185.0,267.32,208.88
2018,5,3,18,0,440.0,55.0,2.1,14.8,136.0,208.19,156.92
2018,5,3,18,15,335.0,43.5,1.95,14.05,94.0,143.43,101.45
2018,5,3,18,30,230.0,32.0,1.8,13.3,52.0,90.46,52.01
2018,5,3,18,45,127.0,18.5,1.6,12.6,28.5,37.43,0.0
2018,5,3,19,0,24.0,5.0,1.4,11.9,5.0,0.0,0.0
2018,5,3,19,15,12.0,2.5,1.45,11.6,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,5,15,16.5,6.5,1.05,9.35,7.5,6.39,0.0
2018,5,4,5,30,33.0,13.0,1.3,9.8,15.0,11.18,0.0
2018,5,4,5,45,90.5,25.5,1.55,10.3,38.0,21.43,12.54
2018,5,4,6,0,148.0,38.0,1.8,10.8,61.0,28.04,19.27
2018,5,4,6,15,74.0,45.5,1.9,11.45,57.0,40.33,30.61
2018,5,4,6,30,0.0,53.0,2.0,12.1,53.0,51.21,38.42
2018,5,4,6,45,5.5,66.0,2.15,12.75,68.0,64.09,49.15
2018,5,4,7,0,11.0,79.0,2.3,13.4,83.0,77.59,60.16
2018,5,4,7,15,69.5,132.0,2.15,14.1,162.5,136.59,106.99
2018,5,4,7,30,128.0,185.0,2.0,14.8,242.0,200.62,157.48
2018,5,4,7,45,177.0,204.5,1.85,15.45,293.5,243.03,190.54
2018,5,4,8,0,226.0,224.0,1.7,16.1,345.0,290.78,227.82
2018,5,4,8,15,339.5,221.5,1.45,16.9,422.5,349.82,272.89
2018,5,4,8,30,453.0,219.0,1.2,17.7,500.0,420.91,326.5
2018,5,4,8,45,471.5,230.5,0.9,18.55,542.0,466.7,358.98
2018,5,4,9,0,490.0,242.0,0.6,19.4,584.0,513.62,390.44
2018,5,4,9,15,527.5,243.0,0.55,20.3,630.0,563.63,424.75
2018,5,4,9,30,565.0,244.0,0.5,21.2,676.0,615.9,459.45
2018,5,4,9,45,649.0,218.5,0.45,22.1,735.5,678.5,501.05
2018,5,4,10,0,733.0,193.0,0.4,23.0,795.0,745.58,544.11
2018,5,4,10,15,715.0,212.0,0.45,23.95,815.0,779.03,563.2
2018,5,4,10,30,697.0,231.0,0.5,24.9,835.0,809.34,580.26
2018,5,4,10,45,666.0,255.5,0.55,25.8,843.5,830.73,591.15
2018,5,4,11,0,635.0,280.0,0.6,26.7,852.0,848.33,599.55
2018,5,4,11,15,599.0,302.0,0.7,27.1,847.5,855.33,603.3
2018,5,4,11,30,563.0,324.0,0.8,27.5,843.0,859.26,605.16
2018,5,4,11,45,582.5,317.5,0.95,27.9,857.0,884.14,622.59
2018,5,4,12,0,602.0,311.0,1.1,28.3,871.0,907.49,638.69
2018,5,4,12,15,752.5,220.0,1.05,28.45,918.5,971.9,679.65
2018,5,4,12,30,903.0,129.0,1.0,28.6,966.0,1024.52,709.47
2018,5,4,12,45,842.0,165.5,1.0,28.75,939.0,1011.77,700.92
2018,5,4,13,0,781.0,202.0,1.0,28.9,912.0,990.1,687.96
2018,5,4,13,15,732.0,225.0,1.05,28.95,880.0,968.78,676.52
2018,5,4,13,30,683.0,248.0,1.1,29.0,848.0,940.68,660.82
2018,5,4,13,45,697.5,231.0,1.15,29.05,829.0,930.54,656.25
2018,5,4,14,0,712.0,214.0,1.2,29.1,810.0,917.13,649.46
2018,5,4,14,15,747.0,186.5,1.35,28.95,790.5,908.23,647.48
2018,5,4,14,30,782.0,159.0,1.5,28.8,771.0,891.41,640.28
2018,5,4,14,45,796.5,142.5,1.65,28.65,740.0,867.56,628.4
2018,5,4,15,0,811.0,126.0,1.8,28.5,709.0,840.01,613.87
2018,5,4,15,15,811.5,117.5,1.8,28.5,671.0,805.96,592.99
2018,5,4,15,30,812.0,109.0,1.8,28.5,633.0,769.31,570.23
2018,5,4,15,45,791.0,106.0,2.15,27.6,585.0,720.07,542.96
2018,5,4,16,0,770.0,103.0,2.5,26.7,537.0,670.23,513.73
2018,5,4,16,15,744.5,99.5,2.65,25.85,487.5,616.54,477.94
2018,5,4,16,30,719.0,96.0,2.8,25.0,438.0,565.08,441.88
2018,5,4,16,45,685.5,91.0,2.95,24.15,386.5,506.28,398.79
2018,5,4,17,0,652.0,86.0,3.1,23.3,335.0,449.29,355.31
2018,5,4,17,15,605.5,79.5,3.05,22.1,283.5,386.58,305.73
2018,5,4,17,30,559.0,73.0,3.0,20.9,232.0,327.65,257.33
2018,5,4,17,45,491.5,64.0,2.9,19.7,183.0,262.33,202.48
2018,5,4,18,0,424.0,55.0,2.8,18.5,134.0,203.72,152.02
2018,5,4,18,15,321.5,44.0,2.65,17.55,93.0,140.26,98.37
2018,5,4,18,30,219.0,33.0,2.5,16.6,52.0,89.85,52.52
2018,5,4,18,45,120.0,19.0,2.3,15.6,28.5,37.04,0.0
2018,5,4,19,0,21.0,5.0,2.1,14.6,5.0,4.91,0.0
2018,5,4,19,15,10.5,2.5,2.05,14.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,5.5,8.0,1.75,11.2,8.5,7.86,0.0
2018,5,5,5,30,11.0,16.0,1.8,11.5,17.0,15.4,0.0
2018,5,5,5,45,5.5,30.5,1.85,11.85,31.0,29.09,19.05
2018,5,5,6,0,0.0,45.0,1.9,12.2,45.0,42.53,31.94
2018,5,5,6,15,0.0,58.5,1.9,12.55,58.5,55.09,43.61
2018,5,5,6,30,0.0,72.0,1.9,12.9,72.0,67.96,52.53
2018,5,5,6,45,0.0,87.5,1.85,13.25,87.5,82.66,65.01
2018,5,5,7,0,0.0,103.0,1.8,13.6,103.0,97.45,77.29
2018,5,5,7,15,11.0,131.0,1.85,13.8,136.0,125.77,100.24
2018,5,5,7,30,22.0,159.0,1.9,14.0,169.0,155.54,124.15
2018,5,5,7,45,74.0,195.0,1.95,14.2,234.0,204.24,162.43
2018,5,5,8,0,126.0,231.0,2.0,14.4,299.0,259.35,205.89
2018,5,5,8,15,160.5,254.5,2.05,14.7,349.5,304.34,241.24
2018,5,5,8,30,195.0,278.0,2.1,15.0,400.0,352.98,279.18
2018,5,5,8,45,251.0,290.0,2.1,15.35,458.5,404.77,319.23
2018,5,5,9,0,307.0,302.0,2.1,15.7,517.0,463.47,364.02
2018,5,5,9,15,326.0,317.0,2.05,16.55,556.5,506.4,394.9
2018,5,5,9,30,345.0,332.0,2.0,17.4,596.0,550.51,425.96
2018,5,5,9,45,377.0,335.5,1.9,18.2,636.0,594.08,456.14
2018,5,5,10,0,409.0,339.0,1.8,19.0,676.0,640.13,487.28
2018,5,5,10,15,407.5,351.5,1.7,19.9,696.5,669.15,504.68
2018,5,5,10,30,406.0,364.0,1.6,20.8,717.0,697.03,520.92
2018,5,5,10,45,382.5,383.0,1.5,21.65,721.5,709.07,525.46
2018,5,5,11,0,359.0,402.0,1.4,22.5,726.0,720.46,529.45
2018,5,5,11,15,331.0,418.0,1.4,22.8,720.0,722.58,529.08
2018,5,5,11,30,303.0,434.0,1.4,23.1,714.0,722.48,527.29
2018,5,5,11,45,274.0,443.0,1.45,23.4,697.5,712.38,519.38
2018,5,5,12,0,245.0,452.0,1.5,23.7,681.0,700.38,510.28
2018,5,5,12,15,188.0,451.5,1.7,23.45,627.0,643.6,472.27
2018,5,5,12,30,131.0,451.0,1.9,23.2,573.0,590.5,435.86
2018,5,5,12,45,148.0,447.5,2.05,22.9,583.5,606.18,449.18
2018,5,5,13,0,165.0,444.0,2.2,22.6,594.0,621.22,461.62
2018,5,5,13,15,139.0,414.0,2.45,21.95,539.0,565.34,424.12
2018,5,5,13,30,113.0,384.0,2.7,21.3,484.0,508.89,385.48
2018,5,5,13,45,66.5,321.5,2.9,20.7,380.0,390.09,298.86
2018,5,5,14,0,20.0,259.0,3.1,20.1,276.0,274.08,211.04
2018,5,5,14,15,28.0,276.5,3.2,19.25,299.0,306.42,237.53
2018,5,5,14,30,36.0,294.0,3.3,18.4,322.0,332.17,258.68
2018,5,5,14,45,26.5,269.0,3.45,17.6,289.0,297.24,232.66
2018,5,5,15,0,17.0,244.0,3.6,16.8,256.0,255.93,201.36
2018,5,5,15,15,28.0,245.0,3.6,16.8,263.5,272.99,215.76
2018,5,5,15,30,39.0,246.0,3.6,16.8,271.0,282.68,224.25
2018,5,5,15,45,117.0,239.0,3.85,15.9,306.5,340.74,274.06
2018,5,5,16,0,195.0,232.0,4.1,15.0,342.0,385.05,312.61
2018,5,5,16,15,276.5,203.0,3.95,14.9,343.5,407.53,332.52
2018,5,5,16,30,358.0,174.0,3.8,14.8,345.0,414.87,339.93
2018,5,5,16,45,393.0,145.5,3.7,14.65,313.0,394.18,323.73
2018,5,5,17,0,428.0,117.0,3.6,14.5,281.0,362.36,297.84
2018,5,5,17,15,484.0,97.5,3.45,14.15,257.0,346.06,283.19
2018,5,5,17,30,540.0,78.0,3.3,13.8,233.0,325.56,263.25
2018,5,5,17,45,470.5,69.0,3.1,13.5,184.5,260.36,206.21
2018,5,5,18,0,401.0,60.0,2.9,13.2,136.0,201.19,153.77
2018,5,5,18,15,300.5,48.0,2.8,12.8,95.0,139.65,100.59
2018,5,5,18,30,200.0,36.0,2.7,12.4,54.0,89.5,54.9
2018,5,5,18,45,109.0,20.5,2.6,11.95,29.5,37.01,0.0
2018,5,5,19,0,18.0,5.0,2.5,11.5,5.0,6.78,0.0
2018,5,5,19,15,9.0,2.5,2.5,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,10.15,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,6,5,15,53.5,13.5,2.35,10.4,17.0,13.27,0.0
2018,5,6,5,30,102.0,25.0,2.5,10.6,32.0,20.87,3.56
2018,5,6,5,45,130.5,38.5,2.6,10.85,55.0,31.68,21.47
2018,5,6,6,0,159.0,52.0,2.7,11.1,78.0,42.14,31.78
2018,5,6,6,15,102.0,67.0,2.75,11.5,86.0,57.03,45.54
2018,5,6,6,30,45.0,82.0,2.8,11.9,94.0,76.45,58.66
2018,5,6,6,45,58.0,104.5,2.8,12.25,123.0,100.84,78.2
2018,5,6,7,0,71.0,127.0,2.8,12.6,152.0,127.05,99.44
2018,5,6,7,15,40.0,138.0,2.75,13.15,152.5,135.76,107.79
2018,5,6,7,30,9.0,149.0,2.7,13.7,153.0,143.18,114.58
2018,5,6,7,45,13.5,171.5,2.6,14.2,178.5,166.55,133.13
2018,5,6,8,0,18.0,194.0,2.5,14.7,204.0,190.54,151.91
2018,5,6,8,15,37.5,226.0,2.6,15.25,249.0,227.83,181.11
2018,5,6,8,30,57.0,258.0,2.7,15.8,294.0,269.89,213.79
2018,5,6,8,45,98.5,287.5,2.75,16.3,354.5,323.76,255.55
2018,5,6,9,0,140.0,317.0,2.8,16.8,415.0,380.84,299.26
2018,5,6,9,15,192.0,331.5,2.85,17.25,474.5,436.16,341.39
2018,5,6,9,30,244.0,346.0,2.9,17.7,534.0,495.61,386.1
2018,5,6,9,45,477.0,273.0,3.0,18.2,660.0,607.92,473.82
2018,5,6,10,0,710.0,200.0,3.1,18.7,786.0,736.72,571.07
2018,5,6,10,15,788.5,171.0,3.2,19.0,841.5,798.93,614.81
2018,5,6,10,30,867.0,142.0,3.3,19.3,897.0,862.11,657.72
2018,5,6,10,45,822.5,172.5,3.45,19.65,902.0,884.15,671.85
2018,5,6,11,0,778.0,203.0,3.6,20.0,907.0,898.99,681.35
2018,5,6,11,15,730.5,231.0,3.7,20.1,899.5,906.9,686.58
2018,5,6,11,30,683.0,259.0,3.8,20.2,892.0,908.25,687.25
2018,5,6,11,45,546.5,331.0,3.85,20.35,839.0,864.24,652.31
2018,5,6,12,0,410.0,403.0,3.9,20.5,786.0,814.8,613.45
2018,5,6,12,15,469.5,379.5,3.9,20.35,817.0,856.87,645.33
2018,5,6,12,30,529.0,356.0,3.9,20.2,848.0,897.68,675.57
2018,5,6,12,45,586.5,319.5,3.9,20.1,859.5,921.25,694.12
2018,5,6,13,0,644.0,283.0,3.9,20.0,871.0,943.51,711.88
2018,5,6,13,15,496.0,337.0,3.85,19.65,784.5,851.49,644.96
2018,5,6,13,30,348.0,391.0,3.8,19.3,698.0,753.86,573.43
2018,5,6,13,45,331.5,376.5,3.75,18.95,662.5,720.25,551.09
2018,5,6,14,0,315.0,362.0,3.7,18.6,627.0,685.64,527.42
2018,5,6,14,15,368.0,335.0,3.55,18.2,633.0,701.72,542.05
2018,5,6,14,30,421.0,308.0,3.4,17.8,639.0,722.15,559.26
2018,5,6,14,45,357.5,306.0,3.3,17.4,577.5,646.07,503.8
2018,5,6,15,0,294.0,304.0,3.2,17.0,516.0,580.22,455.25
2018,5,6,15,15,249.0,297.0,3.2,17.0,469.0,527.1,415.54
2018,5,6,15,30,204.0,290.0,3.2,17.0,422.0,468.36,371.02
2018,5,6,15,45,148.0,245.5,3.05,16.35,337.5,371.15,296.73
2018,5,6,16,0,92.0,201.0,2.9,15.7,253.0,277.79,223.46
2018,5,6,16,15,94.0,180.5,2.85,15.35,229.5,253.75,205.35
2018,5,6,16,30,96.0,160.0,2.8,15.0,206.0,229.27,186.32
2018,5,6,16,45,234.5,141.0,2.75,14.7,236.0,290.97,238.95
2018,5,6,17,0,373.0,122.0,2.7,14.4,266.0,339.05,278.28
2018,5,6,17,15,370.0,107.0,2.65,14.15,232.0,302.31,247.01
2018,5,6,17,30,367.0,92.0,2.6,13.9,198.0,265.32,214.73
2018,5,6,17,45,284.5,79.0,2.55,13.6,151.5,200.6,159.46
2018,5,6,18,0,202.0,66.0,2.5,13.3,105.0,140.25,107.9
2018,5,6,18,15,140.5,50.0,2.35,13.0,73.0,95.89,69.69
2018,5,6,18,30,79.0,34.0,2.2,12.7,41.0,58.32,36.27
2018,5,6,18,45,42.5,19.0,2.0,12.4,22.5,27.01,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.1,4.0,4.56,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.6,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,5,7,5,15,97.5,14.5,1.95,10.45,21.0,14.25,0.0
2018,5,7,5,30,188.0,27.0,2.2,11.2,40.0,21.32,5.53
2018,5,7,5,45,304.0,39.0,2.45,11.95,80.0,30.92,20.85
2018,5,7,6,0,420.0,51.0,2.7,12.7,120.0,38.82,28.68
2018,5,7,6,15,496.0,58.5,2.65,13.25,168.5,42.04,31.93
2018,5,7,6,30,572.0,66.0,2.6,13.8,217.0,78.29,43.79
2018,5,7,6,45,622.0,73.0,2.6,14.4,269.5,123.42,72.36
2018,5,7,7,0,672.0,80.0,2.6,15.0,322.0,174.29,111.93
2018,5,7,7,15,708.0,84.5,2.55,15.6,375.0,225.44,155.66
2018,5,7,7,30,744.0,89.0,2.5,16.2,428.0,282.98,205.76
2018,5,7,7,45,770.0,93.5,2.5,16.8,480.0,337.9,253.91
2018,5,7,8,0,796.0,98.0,2.5,17.4,532.0,395.05,302.85
2018,5,7,8,15,815.5,101.5,2.5,18.05,581.0,450.38,349.04
2018,5,7,8,30,835.0,105.0,2.5,18.7,630.0,506.7,394.46
2018,5,7,8,45,849.5,108.0,2.5,19.35,674.5,560.57,436.52
2018,5,7,9,0,864.0,111.0,2.5,20.0,719.0,614.41,477.1
2018,5,7,9,15,878.0,111.0,2.5,20.5,759.0,665.7,514.84
2018,5,7,9,30,892.0,111.0,2.5,21.0,799.0,715.01,550.09
2018,5,7,9,45,904.0,111.5,2.5,21.5,834.5,762.42,581.32
2018,5,7,10,0,916.0,112.0,2.5,22.0,870.0,808.5,610.85
2018,5,7,10,15,921.5,113.5,2.5,22.4,897.0,848.79,636.22
2018,5,7,10,30,927.0,115.0,2.5,22.8,924.0,886.84,659.81
2018,5,7,10,45,930.0,116.5,2.5,23.2,944.0,920.32,680.11
2018,5,7,11,0,933.0,118.0,2.5,23.6,964.0,951.07,698.48
2018,5,7,11,15,934.5,118.5,2.5,24.05,976.0,976.62,713.21
2018,5,7,11,30,936.0,119.0,2.5,24.5,988.0,999.11,725.94
2018,5,7,11,45,931.5,122.5,2.55,24.9,991.0,1015.75,735.57
2018,5,7,12,0,927.0,126.0,2.6,25.3,994.0,1029.02,743.16
2018,5,7,12,15,856.0,169.0,2.65,25.45,968.5,1019.29,736.88
2018,5,7,12,30,785.0,212.0,2.7,25.6,943.0,1000.28,724.93
2018,5,7,12,45,721.0,246.5,2.8,25.8,912.5,981.29,713.4
2018,5,7,13,0,657.0,281.0,2.9,26.0,882.0,954.71,695.94
2018,5,7,13,15,629.0,287.5,2.9,26.0,853.5,932.74,681.52
2018,5,7,13,30,601.0,294.0,2.9,26.0,825.0,908.53,665.54
2018,5,7,13,45,620.5,273.5,2.95,26.05,808.5,901.1,662.52
2018,5,7,14,0,640.0,253.0,3.0,26.1,792.0,890.47,657.27
2018,5,7,14,15,720.0,203.0,3.0,25.95,788.0,902.04,667.27
2018,5,7,14,30,800.0,153.0,3.0,25.8,784.0,903.11,669.38
2018,5,7,14,45,829.5,134.5,3.0,25.65,761.0,889.97,662.16
2018,5,7,15,0,859.0,116.0,3.0,25.5,738.0,872.15,651.97
2018,5,7,15,15,844.5,113.5,3.0,25.5,694.5,830.78,625.34
2018,5,7,15,30,830.0,111.0,3.0,25.5,651.0,787.76,597.46
2018,5,7,15,45,812.5,107.0,3.1,24.8,603.5,739.44,567.52
2018,5,7,16,0,795.0,103.0,3.2,24.1,556.0,690.2,536.15
2018,5,7,16,15,773.0,98.0,3.25,23.4,505.5,636.22,499.21
2018,5,7,16,30,751.0,93.0,3.3,22.7,455.0,582.27,460.35
2018,5,7,16,45,720.5,88.0,3.3,22.05,403.0,525.38,417.54
2018,5,7,17,0,690.0,83.0,3.3,21.4,351.0,468.31,373.11
2018,5,7,17,15,644.5,77.0,3.15,20.45,298.5,404.7,322.12
2018,5,7,17,30,599.0,71.0,3.0,19.5,246.0,344.72,272.3
2018,5,7,17,45,531.5,63.5,2.8,18.55,196.0,278.77,216.4
2018,5,7,18,0,464.0,56.0,2.6,17.6,146.0,219.41,164.86
2018,5,7,18,15,360.5,46.0,2.35,16.7,103.5,154.74,109.85
2018,5,7,18,30,257.0,36.0,2.1,15.8,61.0,101.83,63.15
2018,5,7,18,45,146.0,22.0,1.85,14.9,34.5,49.44,0.0
2018,5,7,19,0,35.0,8.0,1.6,14.0,8.0,11.59,0.0
2018,5,7,19,15,17.5,4.0,1.7,13.75,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,114.0,14.5,2.45,11.65,22.0,14.25,0.0
2018,5,8,5,30,217.0,27.0,2.7,12.1,42.0,21.24,6.82
2018,5,8,5,45,330.5,37.5,2.95,12.5,82.0,29.18,19.4
2018,5,8,6,0,444.0,48.0,3.2,12.9,122.0,35.73,25.96
2018,5,8,6,15,514.5,55.0,3.35,13.3,170.0,38.72,28.98
2018,5,8,6,30,585.0,62.0,3.5,13.7,218.0,76.83,41.66
2018,5,8,6,45,631.0,68.5,3.6,14.1,269.5,121.89,70.7
2018,5,8,7,0,677.0,75.0,3.7,14.5,321.0,172.2,110.45
2018,5,8,7,15,662.5,88.0,3.7,14.95,359.5,219.96,153.76
2018,5,8,7,30,648.0,101.0,3.7,15.4,398.0,266.03,196.3
2018,5,8,7,45,566.0,135.0,3.75,15.9,416.0,307.08,235.36
2018,5,8,8,0,484.0,169.0,3.8,16.4,434.0,338.63,264.63
2018,5,8,8,15,653.5,134.0,3.65,16.35,526.0,408.63,321.8
2018,5,8,8,30,823.0,99.0,3.5,16.3,618.0,496.53,392.99
2018,5,8,8,45,834.0,102.5,3.4,16.25,660.5,548.3,435.19
2018,5,8,9,0,845.0,106.0,3.3,16.2,703.0,601.11,477.02
2018,5,8,9,15,853.5,109.5,3.15,16.15,741.0,649.93,514.53
2018,5,8,9,30,862.0,113.0,3.0,16.1,779.0,697.68,550.14
2018,5,8,9,45,853.5,122.5,2.9,16.05,806.0,737.56,577.89
2018,5,8,10,0,845.0,132.0,2.8,16.0,833.0,774.63,602.92
2018,5,8,10,15,817.0,155.0,2.75,16.2,850.5,807.88,624.67
2018,5,8,10,30,789.0,178.0,2.7,16.4,868.0,836.18,642.75
2018,5,8,10,45,843.5,149.0,2.7,16.6,902.0,880.73,672.36
2018,5,8,11,0,898.0,120.0,2.7,16.8,936.0,922.7,699.71
2018,5,8,11,15,903.0,119.0,2.7,17.5,949.0,949.07,714.91
2018,5,8,11,30,908.0,118.0,2.7,18.2,962.0,972.65,728.27
2018,5,8,11,45,912.5,116.0,2.7,18.85,968.0,991.82,738.8
2018,5,8,12,0,917.0,114.0,2.7,19.5,974.0,1007.92,747.34
2018,5,8,12,15,837.5,167.0,2.8,20.2,950.5,999.7,740.72
2018,5,8,12,30,758.0,220.0,2.9,20.9,927.0,986.65,731.22
2018,5,8,12,45,763.5,214.0,2.95,21.65,919.5,990.23,732.29
2018,5,8,13,0,769.0,208.0,3.0,22.4,912.0,990.81,731.31
2018,5,8,13,15,829.5,163.0,3.2,22.6,909.0,998.01,737.62
2018,5,8,13,30,890.0,118.0,3.4,22.8,906.0,998.9,739.73
2018,5,8,13,45,891.5,113.0,3.6,23.05,883.5,985.85,732.52
2018,5,8,14,0,893.0,108.0,3.8,23.3,861.0,969.49,723.15
2018,5,8,14,15,885.5,106.0,3.95,22.95,829.5,944.65,709.36
2018,5,8,14,30,878.0,104.0,4.1,22.6,798.0,917.03,693.56
2018,5,8,14,45,868.5,101.5,4.25,22.2,760.5,884.47,674.26
2018,5,8,15,0,859.0,99.0,4.4,21.8,723.0,849.56,652.99
2018,5,8,15,15,845.5,97.5,4.4,21.8,681.0,810.28,626.8
2018,5,8,15,30,832.0,96.0,4.4,21.8,639.0,769.33,599.19
2018,5,8,15,45,812.5,93.5,4.4,20.8,591.5,725.24,571.22
2018,5,8,16,0,793.0,91.0,4.4,19.8,544.0,676.29,538.98
2018,5,8,16,15,766.0,88.5,4.2,19.4,494.0,621.83,499.27
2018,5,8,16,30,739.0,86.0,4.0,19.0,444.0,567.86,457.94
2018,5,8,16,45,704.5,82.5,3.8,18.6,392.5,510.61,412.93
2018,5,8,17,0,670.0,79.0,3.6,18.2,341.0,453.93,367.16
2018,5,8,17,15,623.0,74.0,3.4,17.7,290.0,391.74,315.85
2018,5,8,17,30,576.0,69.0,3.2,17.2,239.0,333.35,266.18
2018,5,8,17,45,507.0,62.5,3.0,16.75,190.5,269.13,210.8
2018,5,8,18,0,438.0,56.0,2.8,16.3,142.0,211.64,160.26
2018,5,8,18,15,340.0,45.5,2.6,15.85,100.5,149.28,106.72
2018,5,8,18,30,242.0,35.0,2.4,15.4,59.0,97.66,61.37
2018,5,8,18,45,138.0,21.5,2.2,15.0,33.5,48.05,0.0
2018,5,8,19,0,34.0,8.0,2.0,14.6,8.0,11.53,0.0
2018,5,8,19,15,17.0,4.0,1.85,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,11.65,23.0,14.25,0.0
2018,5,9,5,30,226.0,27.0,2.4,12.3,44.0,21.95,8.35
2018,5,9,5,45,237.0,26.5,2.7,12.9,56.0,18.81,10.55
2018,5,9,6,0,248.0,26.0,3.0,13.5,68.0,16.86,9.28
2018,5,9,6,15,144.0,29.5,3.1,13.95,56.0,20.53,12.72
2018,5,9,6,30,40.0,33.0,3.2,14.4,44.0,32.69,21.04
2018,5,9,6,45,20.5,61.0,3.3,14.85,66.5,60.33,44.9
2018,5,9,7,0,1.0,89.0,3.4,15.3,89.0,85.26,66.57
2018,5,9,7,15,43.0,120.5,3.45,15.75,140.0,121.81,95.17
2018,5,9,7,30,85.0,152.0,3.5,16.2,191.0,162.2,127.09
2018,5,9,7,45,86.0,178.5,3.55,16.65,222.0,194.66,153.49
2018,5,9,8,0,87.0,205.0,3.6,17.1,253.0,224.82,177.62
2018,5,9,8,15,56.0,211.5,3.65,17.5,243.5,223.23,176.2
2018,5,9,8,30,25.0,218.0,3.7,17.9,234.0,218.17,171.59
2018,5,9,8,45,20.0,224.0,3.8,18.3,237.5,224.98,176.36
2018,5,9,9,0,15.0,230.0,3.9,18.7,241.0,229.29,179.07
2018,5,9,9,15,16.0,239.5,4.0,18.95,251.5,240.2,187.14
2018,5,9,9,30,17.0,249.0,4.1,19.2,262.0,251.17,195.22
2018,5,9,9,45,17.5,262.0,4.15,19.5,276.0,265.18,205.55
2018,5,9,10,0,18.0,275.0,4.2,19.8,290.0,279.24,215.88
2018,5,9,10,15,40.5,328.5,4.25,20.0,363.5,351.03,270.96
2018,5,9,10,30,63.0,382.0,4.3,20.2,437.0,424.45,326.16
2018,5,9,10,45,117.5,407.5,4.3,20.4,513.5,502.69,385.2
2018,5,9,11,0,172.0,433.0,4.3,20.6,590.0,582.07,443.98
2018,5,9,11,15,388.5,356.0,4.3,20.65,716.0,717.97,548.66
2018,5,9,11,30,605.0,279.0,4.3,20.7,842.0,856.23,651.73
2018,5,9,11,45,777.5,192.0,4.3,20.75,920.0,944.15,713.31
2018,5,9,12,0,950.0,105.0,4.3,20.8,998.0,1031.47,771.74
2018,5,9,12,15,945.5,107.5,4.25,20.9,994.0,1040.43,776.5
2018,5,9,12,30,941.0,110.0,4.2,21.0,990.0,1045.94,779.64
2018,5,9,12,45,934.5,113.0,4.15,21.05,978.5,1046.53,779.8
2018,5,9,13,0,928.0,116.0,4.1,21.1,967.0,1043.72,777.83
2018,5,9,13,15,924.5,115.0,4.1,21.1,949.0,1036.35,773.46
2018,5,9,13,30,921.0,114.0,4.1,21.1,931.0,1025.62,766.98
2018,5,9,13,45,916.0,112.5,4.1,21.1,906.0,1009.6,757.08
2018,5,9,14,0,911.0,111.0,4.1,21.1,881.0,990.41,745.13
2018,5,9,14,15,903.0,109.0,4.15,20.95,848.5,964.81,729.59
2018,5,9,14,30,895.0,107.0,4.2,20.8,816.0,936.38,712.09
2018,5,9,14,45,885.0,105.0,4.25,20.7,778.0,903.52,691.28
2018,5,9,15,0,875.0,103.0,4.3,20.6,740.0,868.29,668.67
2018,5,9,15,15,861.5,100.5,4.3,20.6,696.5,827.45,641.4
2018,5,9,15,30,848.0,98.0,4.3,20.6,653.0,784.89,612.66
2018,5,9,15,45,829.0,95.5,4.35,19.95,605.5,740.64,584.01
2018,5,9,16,0,810.0,93.0,4.4,19.3,558.0,691.4,551.17
2018,5,9,16,15,783.5,90.5,4.35,18.8,507.0,636.57,512.0
2018,5,9,16,30,757.0,88.0,4.3,18.3,456.0,582.13,470.78
2018,5,9,16,45,722.5,85.0,4.3,17.8,404.0,524.66,426.04
2018,5,9,17,0,688.0,82.0,4.3,17.3,352.0,467.64,380.26
2018,5,9,17,15,641.0,77.0,4.1,16.7,300.0,404.5,327.94
2018,5,9,17,30,594.0,72.0,3.9,16.1,248.0,345.12,277.27
2018,5,9,17,45,525.0,64.5,3.7,15.55,198.0,278.76,219.86
2018,5,9,18,0,456.0,57.0,3.5,15.0,148.0,219.15,167.23
2018,5,9,18,15,352.0,47.5,3.2,14.4,105.5,155.03,111.96
2018,5,9,18,30,248.0,38.0,2.9,13.8,63.0,102.63,66.05
2018,5,9,18,45,140.0,23.0,2.65,13.25,35.5,50.45,0.0
2018,5,9,19,0,32.0,8.0,2.4,12.7,8.0,11.36,0.0
2018,5,9,19,15,16.0,4.0,2.45,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.05,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,5,10,5,15,35.5,14.5,2.45,12.3,17.0,14.25,0.0
2018,5,10,5,30,65.0,27.0,2.5,12.5,32.0,22.52,9.6
2018,5,10,5,45,102.5,44.0,2.55,12.75,58.5,35.93,25.37
2018,5,10,6,0,140.0,61.0,2.6,13.0,85.0,48.9,37.64
2018,5,10,6,15,251.0,74.5,2.65,13.35,135.5,55.03,43.53
2018,5,10,6,30,362.0,88.0,2.7,13.7,186.0,89.05,58.38
2018,5,10,6,45,417.0,99.0,2.75,14.05,235.0,127.12,84.09
2018,5,10,7,0,472.0,110.0,2.8,14.4,284.0,171.37,118.5
2018,5,10,7,15,510.0,119.5,2.8,14.95,333.0,216.6,156.5
2018,5,10,7,30,548.0,129.0,2.8,15.5,382.0,265.89,198.66
2018,5,10,7,45,468.5,161.5,2.85,16.1,395.5,300.06,230.94
2018,5,10,8,0,389.0,194.0,2.9,16.7,409.0,325.66,254.42
2018,5,10,8,15,438.0,203.5,3.0,17.2,465.5,378.83,297.34
2018,5,10,8,30,487.0,213.0,3.1,17.7,522.0,436.62,343.14
2018,5,10,8,45,660.5,166.5,3.2,18.15,617.0,514.72,405.07
2018,5,10,9,0,834.0,120.0,3.3,18.6,712.0,608.84,478.36
2018,5,10,9,15,794.0,145.5,3.35,18.9,734.5,647.55,506.82
2018,5,10,9,30,754.0,171.0,3.4,19.2,757.0,680.29,530.26
2018,5,10,9,45,674.0,218.5,3.45,19.45,759.0,701.23,543.5
2018,5,10,10,0,594.0,266.0,3.5,19.7,761.0,714.17,550.43
2018,5,10,10,15,547.0,301.0,3.5,19.85,768.0,734.42,563.02
2018,5,10,10,30,500.0,336.0,3.5,20.0,775.0,750.23,572.11
2018,5,10,10,45,499.5,347.5,3.55,20.2,794.5,779.42,591.98
2018,5,10,11,0,499.0,359.0,3.6,20.4,814.0,807.14,610.55
2018,5,10,11,15,546.5,338.5,3.55,20.5,843.0,845.97,638.2
2018,5,10,11,30,594.0,318.0,3.5,20.6,872.0,884.69,665.42
2018,5,10,11,45,652.0,288.5,3.5,20.7,899.5,924.22,693.67
2018,5,10,12,0,710.0,259.0,3.5,20.8,927.0,962.97,720.61
2018,5,10,12,15,720.5,252.0,3.5,20.95,928.0,976.03,728.69
2018,5,10,12,30,731.0,245.0,3.5,21.1,929.0,986.44,735.28
2018,5,10,12,45,754.0,226.0,3.55,21.2,925.0,994.08,740.63
2018,5,10,13,0,777.0,207.0,3.6,21.3,921.0,994.08,741.02
2018,5,10,13,15,795.0,192.0,3.7,21.0,910.5,994.83,743.57
2018,5,10,13,30,813.0,177.0,3.8,20.7,900.0,992.11,743.9
2018,5,10,13,45,780.5,188.0,3.9,20.4,866.0,963.85,726.99
2018,5,10,14,0,748.0,199.0,4.0,20.1,832.0,938.06,711.84
2018,5,10,14,15,788.0,170.0,4.05,19.85,815.0,928.01,707.05
2018,5,10,14,30,828.0,141.0,4.1,19.6,798.0,917.48,701.89
2018,5,10,14,45,837.0,129.5,4.1,19.35,766.5,892.93,686.74
2018,5,10,15,0,846.0,118.0,4.1,19.1,735.0,865.0,669.24
2018,5,10,15,15,831.5,115.0,4.1,19.1,692.0,823.55,641.37
2018,5,10,15,30,817.0,112.0,4.1,19.1,649.0,780.5,612.15
2018,5,10,15,45,797.5,109.0,4.1,18.45,601.5,732.3,580.25
2018,5,10,16,0,778.0,106.0,4.1,17.8,554.0,683.38,547.18
2018,5,10,16,15,750.5,102.0,4.0,17.35,502.5,627.54,506.29
2018,5,10,16,30,723.0,98.0,3.9,16.9,451.0,574.04,465.52
2018,5,10,16,45,688.5,93.5,3.85,16.45,399.5,515.04,419.43
2018,5,10,17,0,654.0,89.0,3.8,16.0,348.0,457.94,373.45
2018,5,10,17,15,602.0,84.5,3.7,15.45,296.5,394.52,321.06
2018,5,10,17,30,550.0,80.0,3.6,14.9,245.0,335.35,270.68
2018,5,10,17,45,475.0,73.0,3.45,14.35,195.5,269.32,213.75
2018,5,10,18,0,400.0,66.0,3.3,13.8,146.0,209.93,161.68
2018,5,10,18,15,300.5,53.5,3.2,13.4,104.0,147.45,107.89
2018,5,10,18,30,201.0,41.0,3.1,13.0,62.0,96.05,63.32
2018,5,10,18,45,111.5,25.0,2.95,12.65,35.5,48.43,0.0
2018,5,10,19,0,22.0,9.0,2.8,12.3,9.0,11.28,0.0
2018,5,10,19,15,11.0,4.5,2.85,12.25,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.2,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,10.95,22.0,15.73,0.0
2018,5,11,5,30,146.0,28.0,1.9,11.6,40.0,21.83,9.89
2018,5,11,5,45,199.5,43.0,2.15,12.2,71.0,32.87,22.88
2018,5,11,6,0,253.0,58.0,2.4,12.8,102.0,43.35,32.81
2018,5,11,6,15,309.5,71.5,2.65,13.45,143.5,53.55,42.21
2018,5,11,6,30,366.0,85.0,2.9,14.1,185.0,87.66,56.74
2018,5,11,6,45,413.5,96.5,3.1,14.8,232.0,125.51,82.62
2018,5,11,7,0,461.0,108.0,3.3,15.5,279.0,168.73,116.43
2018,5,11,7,15,487.0,122.0,3.35,16.05,326.5,214.5,155.24
2018,5,11,7,30,513.0,136.0,3.4,16.6,374.0,263.12,196.98
2018,5,11,7,45,543.5,144.5,3.5,17.15,422.5,311.05,237.99
2018,5,11,8,0,574.0,153.0,3.6,17.7,471.0,361.88,280.8
2018,5,11,8,15,623.0,153.0,3.65,18.3,526.0,415.69,325.0
2018,5,11,8,30,672.0,153.0,3.7,18.9,581.0,473.84,371.71
2018,5,11,8,45,630.0,182.5,3.75,19.45,606.0,513.9,402.98
2018,5,11,9,0,588.0,212.0,3.8,20.0,631.0,549.0,429.26
2018,5,11,9,15,638.5,207.0,3.95,20.6,684.5,605.97,472.41
2018,5,11,9,30,689.0,202.0,4.1,21.2,738.0,666.11,516.97
2018,5,11,9,45,738.0,189.5,4.2,21.75,786.0,720.66,556.8
2018,5,11,10,0,787.0,177.0,4.3,22.3,834.0,777.1,597.01
2018,5,11,10,15,835.0,159.0,4.35,22.7,876.0,828.54,631.47
2018,5,11,10,30,883.0,141.0,4.4,23.1,918.0,878.73,664.61
2018,5,11,10,45,907.5,131.5,4.45,23.45,945.5,918.78,690.54
2018,5,11,11,0,932.0,122.0,4.5,23.8,973.0,957.27,715.26
2018,5,11,11,15,943.5,117.0,4.55,24.05,988.5,986.39,733.89
2018,5,11,11,30,955.0,112.0,4.6,24.3,1004.0,1012.83,750.76
2018,5,11,11,45,958.5,111.0,4.6,24.5,1010.5,1032.75,763.02
2018,5,11,12,0,962.0,110.0,4.6,24.7,1017.0,1049.44,773.21
2018,5,11,12,15,960.5,111.0,4.6,24.8,1014.0,1059.92,779.72
2018,5,11,12,30,959.0,112.0,4.6,24.9,1011.0,1066.94,784.1
2018,5,11,12,45,955.5,112.5,4.6,25.05,1000.0,1067.97,784.53
2018,5,11,13,0,952.0,113.0,4.6,25.2,989.0,1065.51,782.83
2018,5,11,13,15,948.5,111.5,4.6,25.3,970.0,1057.5,777.78
2018,5,11,13,30,945.0,110.0,4.6,25.4,951.0,1046.03,770.63
2018,5,11,13,45,939.5,108.5,4.6,25.5,925.0,1029.25,760.07
2018,5,11,14,0,934.0,107.0,4.6,25.6,899.0,1009.23,747.47
2018,5,11,14,15,926.5,105.0,4.65,25.65,866.5,983.67,731.8
2018,5,11,14,30,919.0,103.0,4.7,25.7,834.0,955.2,714.15
2018,5,11,14,45,909.0,101.0,4.75,25.7,795.5,921.76,693.16
2018,5,11,15,0,899.0,99.0,4.8,25.7,757.0,885.87,670.35
2018,5,11,15,15,886.0,97.0,4.8,25.7,713.5,845.27,643.73
2018,5,11,15,30,873.0,95.0,4.8,25.7,670.0,802.85,615.59
2018,5,11,15,45,857.0,92.5,4.8,25.5,623.0,756.04,584.47
2018,5,11,16,0,841.0,90.0,4.8,25.3,576.0,711.78,554.75
2018,5,11,16,15,821.0,86.0,4.6,24.9,525.5,658.42,517.28
2018,5,11,16,30,801.0,82.0,4.4,24.5,475.0,604.84,477.15
2018,5,11,16,45,773.0,78.0,4.2,24.15,422.5,546.64,432.55
2018,5,11,17,0,745.0,74.0,4.0,23.8,370.0,489.54,387.49
2018,5,11,17,15,705.0,68.5,3.65,22.95,317.0,426.39,336.83
2018,5,11,17,30,665.0,63.0,3.3,22.1,264.0,367.5,287.86
2018,5,11,17,45,605.5,57.0,2.95,21.25,213.0,302.69,232.95
2018,5,11,18,0,546.0,51.0,2.6,20.4,162.0,243.58,181.49
2018,5,11,18,15,451.0,42.5,2.45,19.55,117.0,178.05,125.6
2018,5,11,18,30,356.0,34.0,2.3,18.7,72.0,122.73,77.56
2018,5,11,18,45,216.0,22.0,2.15,17.85,41.5,62.92,6.33
2018,5,11,19,0,76.0,10.0,2.0,17.0,11.0,18.35,0.0
2018,5,11,19,15,38.0,5.0,2.0,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,45,13.5,2.0,1.2,11.55,2.0,0.0,0.0
2018,5,12,5,0,27.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,1.15,12.85,27.5,16.71,0.0
2018,5,12,5,30,261.0,30.0,1.1,13.9,51.0,24.43,12.23
2018,5,12,5,45,371.5,39.0,1.1,14.95,92.5,29.84,20.08
2018,5,12,6,0,482.0,48.0,1.1,16.0,134.0,34.98,25.11
2018,5,12,6,15,552.0,54.5,1.3,16.8,183.5,41.25,30.86
2018,5,12,6,30,622.0,61.0,1.5,17.6,233.0,83.35,43.5
2018,5,12,6,45,669.5,66.0,1.65,18.4,286.0,129.53,73.65
2018,5,12,7,0,717.0,71.0,1.8,19.2,339.0,183.71,116.12
2018,5,12,7,15,750.0,74.5,1.9,19.85,391.5,235.54,160.22
2018,5,12,7,30,783.0,78.0,2.0,20.5,444.0,290.77,208.0
2018,5,12,7,45,807.5,81.5,2.1,21.2,495.5,346.27,255.87
2018,5,12,8,0,832.0,85.0,2.2,21.9,547.0,403.75,304.21
2018,5,12,8,15,850.5,87.5,2.2,22.4,596.0,461.9,351.71
2018,5,12,8,30,869.0,90.0,2.2,22.9,645.0,518.02,396.17
2018,5,12,8,45,882.5,92.0,2.2,23.4,689.5,571.44,437.18
2018,5,12,9,0,896.0,94.0,2.2,23.9,734.0,624.61,476.61
2018,5,12,9,15,902.5,98.0,2.25,24.2,772.5,674.69,513.15
2018,5,12,9,30,909.0,102.0,2.3,24.5,811.0,723.43,547.35
2018,5,12,9,45,911.5,107.0,2.3,24.85,843.5,768.66,576.49
2018,5,12,10,0,914.0,112.0,2.3,25.2,876.0,811.81,603.81
2018,5,12,10,15,919.0,113.0,2.4,25.4,902.5,850.88,629.17
2018,5,12,10,30,924.0,114.0,2.5,25.6,929.0,887.68,652.9
2018,5,12,10,45,927.5,115.5,2.6,25.8,949.0,921.24,674.39
2018,5,12,11,0,931.0,117.0,2.7,26.0,969.0,952.14,694.09
2018,5,12,11,15,932.5,117.5,2.8,26.1,980.5,977.42,710.4
2018,5,12,11,30,934.0,118.0,2.9,26.2,992.0,999.67,724.84
2018,5,12,11,45,934.0,118.0,3.0,26.3,996.0,1016.88,736.11
2018,5,12,12,0,934.0,118.0,3.1,26.4,1000.0,1030.86,745.41
2018,5,12,12,15,926.5,122.0,3.2,26.4,994.5,1038.21,750.88
2018,5,12,12,30,919.0,126.0,3.3,26.4,989.0,1042.15,754.32
2018,5,12,12,45,909.0,130.0,3.4,26.4,976.0,1040.24,754.12
2018,5,12,13,0,899.0,134.0,3.5,26.4,963.0,1035.03,751.92
2018,5,12,13,15,894.0,133.5,3.6,26.2,944.5,1026.92,748.54
2018,5,12,13,30,889.0,133.0,3.7,26.0,926.0,1015.59,743.13
2018,5,12,13,45,881.5,132.0,3.85,25.85,900.0,998.18,733.96
2018,5,12,14,0,874.0,131.0,4.0,25.7,874.0,977.78,722.79
2018,5,12,14,15,864.0,130.0,4.05,25.4,841.5,952.19,707.93
2018,5,12,14,30,854.0,129.0,4.1,25.1,809.0,929.38,694.92
2018,5,12,14,45,841.0,127.0,4.1,24.75,770.5,894.86,673.68
2018,5,12,15,0,828.0,125.0,4.1,24.4,732.0,858.23,650.86
2018,5,12,15,15,813.0,122.0,4.1,24.4,689.0,816.98,623.7
2018,5,12,15,30,798.0,119.0,4.1,24.4,646.0,774.21,595.22
2018,5,12,15,45,778.0,116.0,4.1,23.5,599.0,726.36,564.72
2018,5,12,16,0,758.0,113.0,4.1,22.6,552.0,677.88,533.09
2018,5,12,16,15,732.0,108.5,4.0,22.05,502.0,625.35,495.25
2018,5,12,16,30,706.0,104.0,3.9,21.5,452.0,571.32,455.11
2018,5,12,16,45,672.5,99.0,3.8,20.95,400.5,513.13,410.59
2018,5,12,17,0,639.0,94.0,3.7,20.4,349.0,456.75,366.15
2018,5,12,17,15,594.0,87.0,3.45,19.75,298.0,394.7,315.85
2018,5,12,17,30,549.0,80.0,3.2,19.1,247.0,336.26,267.03
2018,5,12,17,45,485.0,71.5,2.9,18.4,198.5,272.86,213.2
2018,5,12,18,0,421.0,63.0,2.6,17.7,150.0,215.66,163.63
2018,5,12,18,15,328.0,51.0,2.3,16.9,107.5,152.87,110.32
2018,5,12,18,30,235.0,39.0,2.0,16.1,65.0,101.57,66.52
2018,5,12,18,45,135.5,24.0,1.65,15.3,37.5,52.12,9.42
2018,5,12,19,0,36.0,9.0,1.3,14.5,10.0,12.94,0.0
2018,5,12,19,15,18.0,4.5,1.3,14.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,12.95,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.0,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.15,24.5,18.68,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.3,45.0,28.01,15.43
2018,5,13,5,45,204.5,46.0,3.0,13.45,76.5,35.17,24.84
2018,5,13,6,0,274.0,58.0,3.1,13.6,108.0,43.16,32.59
2018,5,13,6,15,145.5,74.0,3.05,13.8,101.5,60.07,47.97
2018,5,13,6,30,17.0,90.0,3.0,14.0,95.0,84.86,66.08
2018,5,13,6,45,42.5,116.0,3.0,14.25,131.5,109.83,85.75
2018,5,13,7,0,68.0,142.0,3.0,14.5,168.0,140.47,110.01
2018,5,13,7,15,71.0,162.0,2.9,15.0,192.5,164.14,129.3
2018,5,13,7,30,74.0,182.0,2.8,15.5,217.0,188.26,148.78
2018,5,13,7,45,183.5,197.5,2.75,16.0,296.5,242.55,190.46
2018,5,13,8,0,293.0,213.0,2.7,16.5,376.0,308.72,242.27
2018,5,13,8,15,483.0,184.0,2.7,17.1,481.0,383.14,300.66
2018,5,13,8,30,673.0,155.0,2.7,17.7,586.0,477.93,374.92
2018,5,13,8,45,734.0,143.5,2.65,18.3,643.5,535.98,419.98
2018,5,13,9,0,795.0,132.0,2.6,18.9,701.0,599.97,468.47
2018,5,13,9,15,816.0,130.0,2.65,19.35,741.5,649.56,505.45
2018,5,13,9,30,837.0,128.0,2.7,19.8,782.0,699.26,541.67
2018,5,13,9,45,857.5,123.0,2.7,20.3,818.0,745.46,572.95
2018,5,13,10,0,878.0,118.0,2.7,20.8,854.0,790.76,602.41
2018,5,13,10,15,885.5,118.5,2.75,21.2,881.0,830.02,627.83
2018,5,13,10,30,893.0,119.0,2.8,21.6,908.0,867.29,651.68
2018,5,13,10,45,898.0,120.5,2.9,22.0,928.5,901.18,673.41
2018,5,13,11,0,903.0,122.0,3.0,22.4,949.0,932.6,693.39
2018,5,13,11,15,905.5,122.0,3.05,22.65,961.0,957.61,709.08
2018,5,13,11,30,908.0,122.0,3.1,22.9,973.0,979.73,722.91
2018,5,13,11,45,909.0,122.5,3.2,23.1,978.0,997.94,734.74
2018,5,13,12,0,910.0,123.0,3.3,23.3,983.0,1013.04,744.63
2018,5,13,12,15,899.5,129.5,3.4,23.35,977.5,1019.7,749.52
2018,5,13,12,30,889.0,136.0,3.5,23.4,972.0,1023.02,752.4
2018,5,13,12,45,873.0,144.0,3.6,23.45,957.5,1019.13,750.66
2018,5,13,13,0,857.0,152.0,3.7,23.5,943.0,1012.06,746.97
2018,5,13,13,15,852.0,151.0,3.7,23.4,925.0,1003.72,742.3
2018,5,13,13,30,847.0,150.0,3.7,23.3,907.0,998.5,739.81
