Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,14.74,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,20.66,8.41
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,28.4,18.63
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,31.92,22.32
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,35.28,25.55
2018,6,12,6,15,606.5,55.5,2.1,17.55,218.5,59.34,30.75
2018,6,12,6,30,663.0,60.0,2.1,18.4,267.0,104.97,55.9
2018,6,12,6,45,702.5,64.0,2.05,19.25,318.0,150.95,89.15
2018,6,12,7,0,742.0,68.0,2.0,20.1,369.0,201.32,130.19
2018,6,12,7,15,769.5,71.5,1.95,21.25,420.0,252.47,173.91
2018,6,12,7,30,797.0,75.0,1.9,22.4,471.0,306.34,219.88
2018,6,12,7,45,818.0,78.0,1.9,23.55,520.5,359.94,264.97
2018,6,12,8,0,839.0,81.0,1.9,24.7,570.0,418.19,312.12
2018,6,12,8,15,854.0,83.0,2.0,25.65,616.0,470.78,354.05
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,523.8,394.86
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,575.16,433.34
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,626.23,470.38
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,675.3,504.8
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,723.36,536.34
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,767.65,564.26
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,810.35,590.76
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,849.31,614.52
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,886.08,636.61
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,919.14,655.97
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,949.62,673.55
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,976.03,689.31
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,999.52,703.24
2018,6,12,11,45,951.5,98.5,3.05,33.95,1015.5,1018.05,714.1
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,1033.44,723.09
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,1044.15,730.43
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,1051.58,735.87
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,1053.18,737.26
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,1051.45,736.74
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,1045.87,734.55
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,1036.98,730.41
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,1022.86,723.07
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,1005.59,713.82
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,983.86,701.7
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,959.25,687.76
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,929.03,670.27
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,896.32,651.06
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,859.28,628.03
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,820.32,603.55
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,777.0,577.62
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,732.34,550.28
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,683.56,518.96
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,637.15,488.18
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,582.97,449.5
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,529.28,409.91
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,472.15,366.98
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,416.82,323.72
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,356.02,274.58
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,300.02,227.58
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,239.12,175.99
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,184.91,129.32
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,127.01,81.46
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,79.13,36.64
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,33.67,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,15.73,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,21.18,8.8
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,28.41,18.72
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,31.93,22.44
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,35.3,25.7
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,60.02,31.31
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,106.79,57.35
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,153.29,91.34
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,204.08,133.3
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,255.47,178.13
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,309.63,225.53
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,366.87,274.83
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,422.22,321.47
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,476.14,365.65
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,530.54,408.66
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,582.57,448.38
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,634.3,486.5
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,682.83,521.29
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,729.99,552.97
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,773.96,581.28
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,815.91,607.82
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,855.21,632.37
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,892.34,655.22
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,925.34,675.15
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,955.77,693.27
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,982.07,709.56
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,1005.5,724.03
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,1024.01,734.85
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,1039.41,743.77
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,1049.18,750.03
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,1055.67,754.34
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,1057.37,755.72
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,1055.76,755.13
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,1049.83,752.65
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,1040.64,748.18
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,1025.72,740.25
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,1007.7,730.35
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,985.29,717.88
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,960.08,703.54
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,929.34,685.42
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,896.19,665.56
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,859.23,641.91
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,820.41,616.81
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,775.59,589.78
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,733.17,563.87
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,683.18,530.98
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,632.85,496.2
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,578.79,456.66
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,525.38,416.33
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,467.62,371.55
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,410.91,326.02
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,351.29,276.7
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,295.61,229.05
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,234.25,176.04
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,179.75,128.43
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,122.81,80.64
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,75.75,36.71
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,31.45,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,15.73,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,22.75,9.9
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,33.4,23.1
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,37.48,27.49
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,41.41,31.36
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,64.94,37.0
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,107.14,60.19
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,152.88,94.13
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,203.05,136.07
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,256.05,182.54
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,309.27,229.67
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,362.85,276.87
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,418.41,324.59
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,471.11,368.64
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,527.04,413.63
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,579.18,454.31
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,631.21,493.54
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,680.17,529.66
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,728.33,563.33
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,773.04,592.38
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,816.33,619.92
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,855.92,645.25
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,893.3,668.82
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,926.52,689.51
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,957.13,708.33
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,982.66,724.9
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,1005.24,739.58
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,1023.86,751.38
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,1039.33,761.2
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,1049.12,768.29
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,1055.65,773.39
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,1056.9,775.32
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,1054.86,775.23
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,1047.52,771.93
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,1036.95,766.8
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,1022.27,758.57
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,1004.57,748.39
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,982.39,735.52
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,957.41,720.76
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,925.99,701.51
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,892.22,680.51
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,854.69,655.77
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,815.35,629.56
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,775.51,604.21
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,730.28,574.54
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,681.52,540.93
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,632.13,505.39
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,578.33,464.59
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,525.01,423.0
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,467.14,376.65
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,412.19,331.15
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,352.35,280.5
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,296.32,231.59
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,235.02,177.92
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,180.57,129.78
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,123.92,81.82
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,77.35,38.39
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,32.58,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,4.91,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,15.73,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,22.76,9.82
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,33.41,23.06
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,36.54,26.6
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,39.63,29.7
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,63.62,36.05
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,106.25,59.63
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,150.71,92.39
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,199.61,133.13
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,252.07,179.12
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,304.64,225.71
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,357.26,272.11
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,411.77,319.02
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,463.79,362.89
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,518.96,407.8
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,569.82,448.25
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,620.49,487.38
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,668.08,523.23
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,714.42,556.78
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,757.13,585.78
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,797.99,613.11
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,836.86,639.21
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,873.73,663.73
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,906.21,685.2
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,936.25,704.93
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,961.82,721.99
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,984.65,737.24
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,1003.19,749.63
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,1018.76,760.3
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,1029.3,768.48
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,1036.69,774.71
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,1038.41,776.8
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,1036.93,776.88
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,1030.71,774.35
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,1021.31,769.78
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,1007.78,762.33
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,991.22,752.85
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,968.79,739.63
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,943.61,724.46
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,914.0,705.89
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,882.02,685.53
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,844.35,659.99
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,804.9,632.99
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,766.27,607.9
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,722.25,578.37
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,674.07,544.25
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,625.21,508.17
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,572.42,467.22
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,520.01,425.46
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,462.99,378.79
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,408.84,333.06
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,349.72,282.02
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,294.31,232.8
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,232.65,178.19
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,178.33,129.79
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,120.99,81.09
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,74.71,38.45
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,31.45,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,4.91,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,15.73,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,23.19,10.06
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,33.09,22.79
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,38.95,28.74
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,43.25,32.93
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,65.48,38.07
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,106.79,60.45
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,151.24,92.83
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,200.56,133.41
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,253.03,178.89
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,305.72,224.94
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,358.22,270.51
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,412.82,316.63
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,466.28,360.47
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,523.05,405.18
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,573.98,444.26
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,624.79,481.95
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,672.94,516.66
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,720.07,548.91
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,764.51,577.59
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,807.34,604.77
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,846.28,629.32
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,883.09,652.21
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,915.82,672.74
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,946.02,691.53
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,972.17,708.45
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,995.47,723.54
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,1013.39,735.21
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,1028.24,744.98
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,1038.99,752.92
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,1046.52,758.92
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,1048.81,761.97
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,1047.83,762.99
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,1041.56,760.91
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,1032.07,756.8
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,1017.94,749.75
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,1000.75,741.27
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,977.71,729.37
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,951.94,715.44
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,921.84,698.12
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,889.47,678.97
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,852.02,654.08
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,812.74,627.72
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,773.51,604.73
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,729.03,577.19
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,680.1,543.87
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,630.9,508.4
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,576.36,467.01
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,523.98,426.05
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,465.13,378.52
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,408.85,331.69
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,346.66,278.9
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,289.21,228.81
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,227.08,174.44
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,172.1,126.18
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,115.68,78.74
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,70.3,37.71
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,29.8,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,4.91,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,11.09,1.81
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,17.36,9.27
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,27.51,18.64
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,37.66,27.95
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,63.71,48.37
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,88.12,68.16
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,122.0,93.27
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,167.04,127.75
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,207.25,158.62
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,259.27,199.81
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,300.84,233.89
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,345.14,269.75
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,369.26,289.48
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,387.08,303.11
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,420.99,328.67
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,454.91,353.58
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,532.98,413.62
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,624.5,482.06
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,687.08,527.55
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,755.37,576.26
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,808.04,609.75
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,860.62,642.51
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,886.75,656.67
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,909.76,668.86
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,938.02,686.05
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,964.06,701.68
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,986.23,714.66
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,1005.82,726.02
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,1017.72,733.58
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,1026.59,739.37
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,1029.37,741.52
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,1028.96,741.79
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,1023.89,738.95
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,1015.67,734.24
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,1002.38,726.52
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,986.09,716.96
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,963.95,704.07
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,939.08,689.4
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,909.34,671.44
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,877.3,651.85
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,840.57,628.57
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,806.29,606.81
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,762.7,579.3
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,717.89,550.5
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,669.44,518.3
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,620.61,484.04
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,567.07,444.74
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,515.46,405.69
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,457.85,361.36
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,402.52,317.26
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,342.77,268.21
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,287.13,221.08
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,227.67,170.46
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,175.1,125.22
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,119.13,78.82
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,73.41,38.05
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,31.0,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,4.91,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,3.93,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,7.77,0.0
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,11.57,4.28
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,18.32,10.5
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,25.09,16.66
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,34.75,23.92
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,44.43,32.08
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,69.55,53.04
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,93.83,72.91
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,140.88,110.04
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,192.68,150.42
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,251.25,194.24
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,322.31,248.27
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,399.93,307.52
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,503.95,386.84
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,554.59,424.97
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,606.08,462.9
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,653.0,497.13
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,699.68,530.36
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,742.66,558.75
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,784.07,585.4
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,822.19,609.89
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,858.45,632.96
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,864.05,635.37
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,862.65,632.88
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,860.39,628.31
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,854.47,621.16
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,874.73,634.52
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,893.58,646.7
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,920.92,667.04
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,947.82,686.99
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,967.25,700.73
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,983.71,711.84
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,999.83,723.08
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,1010.15,730.67
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,996.6,723.06
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,980.09,713.74
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,960.56,702.61
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,938.18,689.61
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,912.39,674.47
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,883.67,657.28
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,846.96,633.77
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,808.45,608.87
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,768.97,584.49
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,724.17,555.91
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,675.86,523.76
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,627.06,489.79
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,573.11,450.13
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,519.81,409.79
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,463.73,366.26
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,408.74,322.18
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,348.36,272.5
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,291.99,224.67
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,232.0,173.4
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,178.73,127.34
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,122.64,80.71
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,76.87,39.93
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,32.25,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,6.66,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,5.9,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,12.89,2.86
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,20.92,12.27
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,23.19,14.78
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,25.35,16.93
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,39.14,25.82
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,50.23,37.12
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,66.22,50.47
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,81.77,63.26
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,108.93,85.29
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,136.4,107.18
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,163.49,128.35
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,191.3,149.79
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,225.84,176.1
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,264.75,205.41
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,320.17,247.55
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,384.62,295.9
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,470.02,360.78
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,568.55,433.77
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,676.64,513.49
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,799.27,596.58
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,838.99,620.71
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,876.68,643.93
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,909.51,663.61
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,939.83,681.54
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,966.58,698.33
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,990.51,713.34
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,1009.57,725.14
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,1025.57,735.06
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,1036.02,741.55
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,1043.22,746.12
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,1044.65,747.16
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,1042.82,746.3
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,1037.17,743.58
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,1028.3,738.92
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,1014.79,731.25
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,998.22,721.69
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,976.2,708.85
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,951.38,694.22
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,921.62,676.62
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,889.49,657.33
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,852.37,633.83
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,813.38,608.88
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,770.49,582.59
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,729.96,557.5
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,680.76,525.55
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,631.17,491.86
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,576.92,452.63
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,523.31,412.59
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,466.12,368.63
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,412.01,325.49
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,352.52,276.76
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,296.96,229.67
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,236.39,177.77
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,182.4,130.83
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,125.8,83.41
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,79.56,41.96
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,33.34,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,6.87,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,13.76,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,19.81,7.34
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,27.61,18.07
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,28.01,19.09
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,28.63,19.9
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,48.38,32.3
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,60.87,46.19
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,77.66,60.17
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,94.53,73.98
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,122.28,96.36
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,150.51,118.77
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,188.52,148.44
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,225.15,176.69
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,254.54,199.03
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,285.74,222.62
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,310.09,240.61
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,334.81,258.67
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,446.38,345.53
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,577.13,443.98
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,686.54,526.1
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,810.39,612.78
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,850.0,637.59
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,887.6,661.42
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,921.68,682.68
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,953.34,702.22
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,980.57,720.01
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,1005.03,736.02
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,1024.68,748.72
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,1041.3,759.55
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,1052.34,767.59
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,1060.14,773.68
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,1063.17,776.79
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,1062.86,777.87
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,1057.71,776.04
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,1049.25,772.16
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,1035.5,764.88
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,1018.55,755.55
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,996.64,742.8
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,971.83,728.1
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,942.36,710.19
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,910.35,690.44
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,872.43,665.66
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,832.55,639.32
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,789.48,611.55
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,745.08,582.42
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,698.72,551.13
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,648.28,515.83
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,593.77,475.14
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,539.75,433.58
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,481.7,387.64
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,425.47,341.64
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,365.5,291.2
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,308.28,241.54
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,247.42,188.17
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,192.99,139.76
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,135.18,90.36
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,87.86,47.11
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,37.36,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,8.48,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,13.76,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,19.85,7.17
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,27.66,18.09
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,29.79,20.68
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,33.61,24.38
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,56.83,40.16
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,78.6,61.28
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,107.01,83.94
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,140.11,110.18
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,188.45,144.14
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,261.22,199.63
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,319.8,244.84
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,403.79,311.61
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,462.35,359.59
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,528.67,412.41
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,581.55,453.51
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,634.1,493.01
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,683.39,528.87
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,731.7,561.86
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,777.69,591.49
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,822.13,619.53
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,862.39,644.19
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,900.47,667.01
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,934.4,687.01
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,965.72,705.1
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,992.9,721.07
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,1017.14,735.11
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,1036.4,746.27
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,1052.46,755.47
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,1062.37,761.92
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,1068.9,766.37
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,1070.06,767.1
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,1067.87,765.85
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,1062.77,763.62
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,1054.35,759.36
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,1040.65,751.56
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,1023.75,741.79
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,1002.8,729.68
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,978.9,715.67
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,949.29,698.2
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,917.08,678.91
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,879.57,655.19
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,840.07,629.94
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,796.54,602.38
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,751.57,573.45
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,705.46,543.26
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,655.24,509.14
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,600.62,469.18
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,546.51,428.43
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,488.1,383.7
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,431.5,338.78
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,370.36,288.83
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,312.08,239.63
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,249.84,186.6
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,194.37,138.62
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,134.63,88.91
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,86.02,45.93
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,36.49,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,8.23,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
