Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,12.78,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,20.4,7.29
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,29.66,19.7
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,34.47,24.64
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,39.01,28.96
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,60.29,33.87
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,103.42,56.27
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,149.02,88.67
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,202.03,131.44
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,253.08,174.77
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,307.11,220.63
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,360.83,265.58
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,416.29,310.33
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,470.75,353.18
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,528.47,396.67
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,580.78,434.78
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,632.94,471.35
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,681.62,504.45
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,729.2,535.31
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,774.1,562.69
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,817.28,588.52
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,857.53,611.59
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,895.7,633.0
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,929.81,651.58
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,961.43,668.43
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,987.68,682.81
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,1011.04,695.43
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,1029.95,705.95
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,1045.79,714.68
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,1056.5,721.61
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,1063.96,726.71
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,1065.61,728.81
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,1063.95,729.0
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,1058.98,727.69
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,1050.74,724.47
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,1036.24,717.76
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,1018.62,709.12
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,996.11,697.22
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,970.79,683.54
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,940.45,666.59
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,907.71,647.96
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,869.98,624.97
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,830.35,600.54
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,789.79,577.51
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,743.92,550.32
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,693.54,518.46
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,642.78,484.84
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,587.91,446.44
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,533.7,407.28
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,476.53,364.87
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,420.28,321.68
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,359.13,273.39
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,301.96,226.68
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,240.73,176.19
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,186.28,130.57
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,128.15,83.52
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,81.11,43.12
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,33.98,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,6.73,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,12.78,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,19.95,6.63
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,28.73,18.65
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,32.67,22.78
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,36.43,26.37
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,56.44,30.51
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,98.93,51.9
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,147.29,86.04
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,197.27,125.81
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,247.78,168.33
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,301.25,213.47
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,354.57,258.01
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,412.77,304.87
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,466.19,347.28
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,520.27,388.75
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,572.02,427.05
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,623.48,463.83
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,672.32,497.9
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,720.17,529.45
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,765.47,557.19
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,809.14,583.39
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,848.83,607.01
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,886.38,628.99
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,919.47,647.56
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,949.95,664.32
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,977.2,680.44
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,1001.6,694.78
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,1020.63,705.6
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,1036.53,714.58
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,1047.75,721.24
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,1055.71,726.02
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,1059.37,728.84
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,1059.7,729.75
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,1055.15,727.53
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,1047.28,723.42
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,1034.17,716.39
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,1017.89,707.5
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,996.06,695.46
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,971.32,681.61
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,941.98,664.69
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,910.11,646.08
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,872.79,623.42
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,833.5,599.31
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,790.33,573.5
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,745.77,546.37
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,700.1,517.87
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,650.41,485.7
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,595.88,447.55
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,541.82,408.6
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,483.99,366.51
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,428.0,324.17
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,368.34,277.38
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,311.42,231.15
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,248.89,180.14
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,192.97,133.56
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,134.43,86.23
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,86.77,45.28
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,36.78,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,8.47,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,10.81,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,19.93,6.33
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,30.74,20.31
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,39.41,28.64
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,47.64,36.23
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,67.55,42.78
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,106.11,63.71
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,147.8,93.28
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,194.29,130.35
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,241.13,169.82
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,291.53,212.67
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,341.68,255.28
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,394.26,298.99
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,445.9,341.02
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,501.11,384.48
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,551.5,423.07
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,602.31,460.83
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,651.59,496.78
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,700.99,531.88
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,746.86,562.94
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,791.61,591.91
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,831.76,617.49
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,870.09,641.58
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,903.25,662.12
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,934.12,681.03
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,961.16,697.74
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,985.57,712.72
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,1005.29,724.99
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,1022.14,735.48
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,1034.54,743.01
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,1043.87,748.7
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,1048.04,751.53
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,1048.97,752.44
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,1042.65,749.11
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,1033.12,743.87
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,1019.48,736.39
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,1002.8,727.02
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,980.27,714.15
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,955.03,699.5
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,924.33,681.03
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,891.32,660.9
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,853.93,637.01
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,818.96,614.61
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,774.39,587.59
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,728.77,559.26
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,678.25,525.92
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,627.59,490.65
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,572.87,450.78
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,520.37,411.31
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,462.4,366.57
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,406.77,322.18
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,346.2,272.47
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,289.84,224.77
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,229.57,173.3
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,176.05,127.06
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,121.57,81.49
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,77.19,42.43
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,34.88,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,6.76,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,5.9,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,14.9,3.12
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,24.23,14.94
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,32.69,23.01
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,39.13,29.05
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,45.9,32.94
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,49.27,36.2
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,49.75,36.51
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,50.24,36.76
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,66.7,50.28
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,83.15,63.57
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,109.57,84.77
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,135.99,105.6
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,218.55,170.73
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,312.31,243.79
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,413.07,321.6
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,526.19,407.13
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,605.62,467.9
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,698.83,537.79
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,744.65,568.46
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,789.03,597.21
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,828.36,622.89
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,865.83,647.12
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,898.53,667.8
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,928.93,686.84
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,955.54,703.96
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,979.48,719.34
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,999.69,732.6
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,1017.03,744.06
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,1028.94,752.34
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,1037.78,758.74
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,1041.95,762.23
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,1042.87,763.73
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,1037.56,761.42
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,1029.04,757.13
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,1016.33,750.03
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,1000.52,740.96
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,979.2,728.41
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,955.02,713.94
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,926.26,696.33
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,894.99,676.93
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,858.05,652.81
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,819.24,627.21
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,776.75,600.31
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,736.4,574.53
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,688.56,542.29
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,640.06,508.53
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,587.36,469.33
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,535.02,429.22
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,477.7,383.98
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,423.18,339.44
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,363.0,289.01
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,306.48,240.09
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,245.69,186.99
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,191.34,138.84
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,133.85,89.84
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,86.93,47.76
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,39.45,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,8.45,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,12.78,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,20.66,6.19
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,29.95,19.84
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,32.86,23.23
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,35.75,26.12
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,54.84,30.19
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,98.79,52.14
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,148.18,87.36
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,199.06,128.71
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,250.52,173.39
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,304.9,221.03
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,359.1,268.15
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,418.12,317.79
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,472.77,362.88
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,528.04,406.94
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,580.54,447.63
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,632.77,486.81
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,682.83,523.24
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,731.68,557.04
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,776.45,585.73
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,819.34,612.68
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,859.38,638.9
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,897.3,663.53
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,931.25,685.09
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,962.6,704.85
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,989.81,722.56
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,1014.1,738.41
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,1032.96,750.93
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,1048.66,761.51
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,1061.14,770.1
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,1070.34,776.7
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,1074.15,780.27
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,1074.55,781.77
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,1070.06,780.22
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,1062.18,776.59
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,1049.44,769.73
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,1033.44,760.89
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,1011.81,748.64
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,987.17,734.39
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,957.22,716.37
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,924.61,696.44
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,887.58,672.49
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,848.48,646.94
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,804.84,619.56
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,759.7,590.68
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,710.44,557.91
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,660.5,523.97
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,608.84,485.86
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,554.58,444.41
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,496.36,398.52
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,439.75,352.33
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,377.97,300.49
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,319.67,249.9
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,258.11,195.89
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,202.29,146.22
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,139.28,93.04
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,88.7,48.58
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,40.26,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,8.81,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,10.81,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,20.21,5.49
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,31.04,20.74
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,32.9,23.29
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,34.87,25.4
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,51.72,34.61
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,73.26,56.61
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,103.66,80.0
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,137.42,105.93
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,186.85,140.86
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,253.79,191.81
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,321.46,243.95
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,417.02,319.51
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,470.41,364.1
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,524.33,407.86
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,577.59,449.48
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,630.59,489.52
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,679.18,525.54
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,726.15,558.94
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,769.94,588.08
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,811.41,615.26
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,851.06,641.38
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,888.66,665.91
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,922.76,687.78
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,954.39,707.88
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,981.06,725.62
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,1004.93,741.56
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,1024.93,755.16
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,1041.89,766.85
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,1052.77,774.79
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,1060.42,780.76
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,1063.8,784.62
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,1063.87,786.56
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,1059.11,784.63
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,1051.03,780.63
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,1037.18,773.2
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,1020.17,763.7
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,998.15,751.44
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,973.23,737.15
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,943.72,719.08
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,911.7,699.16
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,874.33,674.36
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,835.02,648.03
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,791.59,620.78
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,750.3,594.57
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,701.86,561.24
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,652.7,526.4
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,598.43,485.35
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,544.54,443.34
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,485.95,396.07
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,429.25,348.89
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,368.49,297.05
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,310.59,246.19
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,249.14,191.69
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,194.3,142.49
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,135.62,92.08
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,87.83,49.08
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,39.77,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,8.41,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,11.8,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,21.3,5.51
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,32.54,21.83
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,38.75,28.24
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,44.87,34.06
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,60.87,37.83
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,100.31,57.75
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,141.84,86.58
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,188.79,124.3
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,237.44,166.28
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,292.41,214.16
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,344.4,259.72
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,398.82,306.42
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,451.83,351.0
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,505.94,395.16
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,559.94,438.0
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,611.62,477.94
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,660.18,514.45
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,708.04,549.32
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,752.8,579.51
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,796.15,608.32
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,835.5,634.44
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,872.84,658.97
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,906.25,680.39
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,937.2,700.01
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,963.68,717.22
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,987.36,732.58
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,1006.22,744.48
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,1022.04,754.42
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,1033.25,761.86
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,1041.28,767.32
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,1045.58,770.61
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,1046.6,771.89
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,1041.31,768.8
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,1032.75,763.7
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,1018.97,755.41
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,1002.05,745.15
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,981.19,732.44
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,957.47,717.85
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,928.74,700.12
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,897.55,680.64
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,860.87,656.69
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,822.24,631.22
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,778.97,603.32
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,734.42,574.09
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,688.88,543.69
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,639.4,509.37
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,585.1,468.77
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,531.48,427.49
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,473.72,381.95
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,419.17,337.42
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,358.27,286.46
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,301.47,237.41
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,239.81,183.69
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,185.19,135.54
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,127.4,86.61
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,81.02,45.66
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,36.96,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,7.72,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,11.8,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,18.83,3.72
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,27.19,17.35
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,31.68,22.11
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,35.92,26.18
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,51.53,29.1
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,92.91,48.94
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,140.63,82.48
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,189.87,122.04
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,239.53,164.69
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,292.24,210.39
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,345.2,256.11
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,399.96,302.16
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,456.01,347.68
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,509.71,389.94
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,561.45,429.48
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,613.03,467.59
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,661.96,502.84
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,709.82,535.85
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,754.34,564.71
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,797.1,591.99
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,836.72,616.55
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,874.32,639.48
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,907.49,659.25
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,938.18,677.24
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,964.85,693.28
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,988.71,707.49
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,1007.71,718.26
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,1023.65,727.15
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,1034.52,734.28
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,1042.15,739.49
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,1045.04,741.66
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,1044.66,741.89
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,1039.96,739.79
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,1032.01,735.74
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,1018.36,728.13
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,1001.58,718.62
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,980.84,706.88
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,957.22,693.28
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,928.42,676.12
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,897.09,657.2
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,860.59,634.17
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,822.2,609.7
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,779.7,583.46
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,735.81,555.86
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,690.43,526.51
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,640.88,493.38
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,587.39,454.79
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,534.34,415.37
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,477.17,371.93
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,421.77,328.36
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,363.58,281.17
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,308.1,234.69
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,247.15,183.23
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,192.59,136.38
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,134.79,88.44
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,87.55,47.16
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,39.75,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,8.63,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,10.81,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,16.91,2.16
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,24.38,14.82
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,28.15,18.88
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,31.73,22.33
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,49.71,27.13
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,92.08,46.46
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,138.16,77.94
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,188.6,118.01
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,239.64,161.1
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,296.95,209.34
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,350.73,254.13
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,406.02,298.52
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,459.68,340.95
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,513.91,382.27
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,566.3,420.87
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,618.41,457.89
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,667.43,492.03
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,715.33,523.59
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,759.98,550.9
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,802.92,576.67
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,842.75,601.17
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,880.4,624.06
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,914.33,643.9
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,945.68,661.99
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,971.98,677.97
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,995.34,692.17
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,1014.74,703.81
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,1030.98,713.59
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,1042.06,721.04
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,1049.85,726.6
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,1052.33,729.03
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,1051.49,729.54
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,1045.77,727.25
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,1036.77,723.04
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,1023.07,715.85
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,1006.25,706.78
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,984.94,695.34
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,960.77,682.08
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,931.59,665.26
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,899.98,646.77
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,863.31,624.18
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,824.69,600.13
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,780.91,574.59
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,739.57,550.17
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,689.58,518.78
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,639.27,485.98
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,585.84,448.49
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,533.0,410.17
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,474.57,366.62
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,419.23,323.82
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,358.87,275.69
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,302.38,229.06
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,241.12,177.92
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,186.71,131.79
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,129.29,84.72
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,82.57,44.5
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,37.02,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,7.16,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,9.83,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,18.43,2.14
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,28.5,18.12
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,36.85,26.32
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,45.16,33.99
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,60.18,38.49
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,98.73,57.91
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,139.71,86.05
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,185.54,122.23
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,232.74,161.99
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,283.33,205.13
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,333.67,248.03
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,386.2,291.75
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,437.56,333.49
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,492.28,376.39
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,542.91,414.98
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,593.88,452.59
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,642.29,487.75
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,690.6,521.92
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,737.09,553.15
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,782.23,582.01
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,821.0,606.5
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,857.96,629.55
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,891.69,650.53
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,923.15,669.89
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,950.34,686.51
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,974.92,701.41
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,994.36,713.45
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,1010.92,723.72
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,1021.06,730.1
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,1028.11,734.63
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,1030.54,736.48
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,1029.83,736.46
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,1024.98,734.66
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,1017.02,730.98
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,1003.53,723.8
