Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,0,948.0,102.0,3.0,34.6,1014.0,1026.35,716.96
2018,7,11,12,15,947.5,102.0,3.05,34.9,1013.5,1038.33,723.72
2018,7,11,12,30,947.0,102.0,3.1,35.2,1013.0,1047.03,728.57
2018,7,11,12,45,945.5,102.0,3.15,35.45,1005.0,1051.4,731.03
2018,7,11,13,0,944.0,102.0,3.2,35.7,997.0,1052.4,731.56
2018,7,11,13,15,941.0,101.0,3.3,35.7,981.5,1047.51,729.73
2018,7,11,13,30,938.0,100.0,3.4,35.7,966.0,1039.26,725.95
2018,7,11,13,45,933.0,99.5,3.5,35.7,943.5,1026.26,719.28
2018,7,11,14,0,928.0,99.0,3.6,35.7,921.0,1010.07,710.67
2018,7,11,14,15,921.0,98.0,3.65,35.35,891.5,988.34,699.26
2018,7,11,14,30,914.0,97.0,3.7,35.0,862.0,963.71,685.99
2018,7,11,14,45,905.5,96.0,3.8,34.7,827.0,934.95,670.13
2018,7,11,15,0,897.0,95.0,3.9,34.4,792.0,903.65,652.45
2018,7,11,15,15,886.0,93.5,3.9,34.4,752.0,867.31,629.97
2018,7,11,15,30,875.0,92.0,3.9,34.4,712.0,828.97,606.0
2018,7,11,15,45,860.5,89.5,4.0,33.1,667.0,784.96,581.44
2018,7,11,16,0,846.0,87.0,4.1,31.8,622.0,739.63,555.26
2018,7,11,16,15,826.0,85.5,4.1,30.85,574.0,693.72,526.83
2018,7,11,16,30,806.0,84.0,4.1,29.9,526.0,643.92,494.71
2018,7,11,16,45,780.5,81.0,4.1,29.0,475.5,588.87,455.91
2018,7,11,17,0,755.0,78.0,4.1,28.1,425.0,534.52,416.26
2018,7,11,17,15,722.5,74.0,3.95,27.05,374.0,476.28,372.2
2018,7,11,17,30,690.0,70.0,3.8,26.0,323.0,419.99,328.05
2018,7,11,17,45,643.5,65.0,3.7,24.95,272.5,359.8,279.39
2018,7,11,18,0,597.0,60.0,3.6,23.9,222.0,302.63,231.58
2018,7,11,18,15,530.0,53.5,3.45,22.9,175.0,241.31,179.59
2018,7,11,18,30,463.0,47.0,3.3,21.9,128.0,186.72,132.56
2018,7,11,18,45,362.5,37.5,3.15,20.95,89.0,128.47,84.08
2018,7,11,19,0,262.0,28.0,3.0,20.0,50.0,80.39,40.32
2018,7,11,19,15,147.0,16.5,2.9,19.55,27.5,33.56,0.0
2018,7,11,19,30,32.0,5.0,2.8,19.1,5.0,4.91,0.0
2018,7,11,19,45,16.0,2.5,2.7,18.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,5.9,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,14.6,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,24.0,13.22
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,35.24,24.65
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,44.39,33.16
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,63.99,50.5
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,89.35,68.56
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,114.76,87.11
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,144.92,109.2
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,183.91,135.67
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,236.96,174.81
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,289.16,214.61
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,354.3,265.34
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,359.75,272.75
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,345.08,261.69
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,400.06,302.55
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,463.66,348.96
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,502.69,376.37
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,542.46,403.87
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,567.08,420.47
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,591.41,436.7
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,659.21,485.25
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,732.46,536.33
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,766.37,557.52
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,799.18,577.93
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,824.86,594.26
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,849.15,609.6
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,884.02,632.85
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,917.81,653.7
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,926.96,659.07
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,933.45,663.01
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,924.41,657.21
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,912.73,649.21
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,928.18,660.99
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,939.62,668.91
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,927.61,662.22
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,909.11,651.59
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,902.32,648.73
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,891.7,643.37
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,867.04,628.45
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,839.79,611.89
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,804.0,589.44
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,766.61,565.76
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,720.81,537.12
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,676.74,509.25
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,634.22,481.95
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,590.59,452.43
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,538.86,415.54
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,488.0,378.18
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,432.09,336.19
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,378.53,294.54
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,315.98,244.63
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,257.28,196.58
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,170.75,127.35
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,97.45,69.93
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,61.0,40.27
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,31.98,14.89
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,15.82,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,1.97,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,10.21,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,18.46,8.64
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,29.97,20.0
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,41.31,30.33
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,55.32,42.83
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,71.19,53.18
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,67.72,50.23
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,63.33,46.68
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,58.0,42.25
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,52.18,37.39
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,96.14,72.7
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,139.63,106.87
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,186.89,143.2
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,239.78,183.8
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,307.8,235.15
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,379.62,288.14
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,449.35,340.44
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,529.92,399.83
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,579.5,435.37
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,632.97,473.22
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,717.0,532.25
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,806.29,590.93
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,818.21,596.69
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,824.31,598.92
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,838.65,607.13
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,850.38,613.48
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,906.38,649.66
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,954.83,679.7
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,968.1,687.53
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,978.59,693.97
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,985.18,698.4
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,988.71,701.02
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,984.22,698.38
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,976.68,693.97
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,964.67,687.17
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,949.77,678.6
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,929.09,666.15
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,905.76,652.04
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,878.02,635.48
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,852.74,620.51
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,816.92,598.03
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,779.38,574.27
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,736.84,547.87
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,693.23,520.29
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,646.26,489.67
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,598.99,457.19
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,548.04,420.73
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,496.61,382.87
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,440.37,340.69
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,386.35,298.74
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,328.6,252.53
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,274.94,208.19
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,216.68,159.66
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,165.08,116.14
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,111.06,71.99
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,67.46,32.39
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,27.99,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,4.91,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,17.2,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,23.29,12.19
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,30.43,20.43
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,36.51,26.26
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,39.08,28.75
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,68.33,38.72
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,88.35,57.03
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,97.89,71.18
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,118.93,90.41
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,134.09,103.95
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,157.69,122.05
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,182.02,140.46
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,227.68,175.08
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,279.14,213.63
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,371.74,284.32
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,486.12,370.22
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,566.75,431.12
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,663.62,502.73
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,707.59,531.9
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,750.27,559.47
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,789.31,584.68
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,826.55,608.46
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,836.96,613.73
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,840.78,614.84
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,884.71,643.9
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,930.4,673.62
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,953.48,688.43
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,978.29,704.57
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,990.19,713.1
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,999.02,719.84
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,981.04,708.98
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,966.59,700.65
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,977.94,709.43
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,991.93,719.87
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,979.58,712.88
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,964.23,704.16
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,943.53,692.37
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,920.08,678.76
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,892.2,662.0
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,861.96,643.56
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,825.88,620.22
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,787.98,595.46
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,750.42,573.32
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,707.49,546.84
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,659.61,515.37
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,611.32,482.27
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,558.76,443.92
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,506.9,404.84
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,451.99,361.59
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,398.03,317.73
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,339.81,269.12
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,285.45,222.32
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,226.45,171.07
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,173.98,125.0
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,118.79,78.33
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,72.73,34.7
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,30.0,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,4.91,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,16.71,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,23.07,11.86
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,27.25,17.83
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,31.24,21.82
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,41.11,30.75
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,65.7,47.98
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,83.82,63.54
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,97.79,76.11
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,130.39,101.91
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,161.42,126.07
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,198.41,154.33
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,239.09,185.4
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,312.8,241.35
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,410.42,316.23
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,491.67,378.78
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,592.33,454.74
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,644.19,492.44
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,695.88,529.17
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,741.34,558.66
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,784.9,586.43
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,826.08,612.6
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,865.31,637.19
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,900.14,658.45
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,932.54,677.96
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,961.49,696.28
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,987.65,712.78
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,1008.47,725.87
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,1026.21,737.07
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,1038.87,745.85
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,1048.24,752.66
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,1051.77,756.01
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,1051.93,757.35
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,1046.66,755.45
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,1038.05,751.51
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,1025.17,744.9
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,1009.08,736.28
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,987.98,724.81
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,963.95,711.39
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,934.61,693.94
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,902.68,674.65
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,866.38,651.31
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,828.07,626.42
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,784.89,599.76
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,740.31,571.63
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,695.07,541.95
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,645.67,508.48
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,590.49,468.01
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,535.8,426.65
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,477.34,380.81
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,420.78,334.93
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,361.41,285.36
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,304.93,236.69
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,243.23,183.1
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,188.19,134.62
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,129.12,84.56
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,79.77,36.92
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,33.34,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,4.91,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,16.22,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,22.21,10.89
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,27.4,17.91
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,32.3,22.71
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,38.59,28.5
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,60.66,40.53
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,92.77,68.34
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,119.33,93.11
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,158.61,122.39
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,204.33,157.03
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,262.76,198.54
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,350.91,265.48
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,416.17,316.67
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,493.97,376.99
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,547.1,417.75
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,600.14,457.11
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,649.87,493.03
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,698.54,527.02
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,744.61,556.43
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,788.99,584.2
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,829.93,609.79
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,868.8,633.75
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,903.23,654.22
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,935.12,672.89
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,963.91,690.48
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,989.83,706.22
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,1009.88,717.87
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,1026.77,727.6
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,1039.02,735.07
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,1047.95,740.58
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,1051.04,742.77
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,1050.76,742.98
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,1047.04,741.55
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,1039.97,738.12
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,1027.64,731.33
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,1012.11,722.59
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,991.45,711.04
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,967.82,697.6
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,938.53,680.3
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,906.65,661.24
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,870.33,638.57
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,831.99,614.38
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,787.83,587.8
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,742.3,559.77
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,696.53,530.48
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,646.54,497.36
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,592.13,458.3
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,538.24,418.4
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,479.24,373.83
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,422.14,329.07
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,361.9,280.17
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,304.56,232.04
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,242.14,179.26
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,186.51,131.4
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,127.42,82.28
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,78.0,34.56
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,30.42,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,16.22,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,21.35,9.87
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,26.59,17.13
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,31.53,21.96
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,26.23,17.52
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,35.47,19.37
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,60.22,41.39
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,73.24,55.48
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,106.56,82.28
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,140.35,108.93
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,179.65,138.91
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,225.34,173.75
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,313.55,240.26
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,436.6,333.83
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,512.54,391.4
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,599.96,456.39
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,649.99,492.34
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,698.88,526.57
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,744.86,555.79
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,789.01,583.09
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,830.05,608.51
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,869.1,632.33
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,904.71,653.76
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,937.87,673.44
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,966.16,689.64
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,991.59,703.95
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,1012.62,716.0
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,1030.53,726.14
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,1042.35,733.15
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,1050.83,738.21
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,1053.46,739.91
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,1052.74,739.68
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,1048.11,737.3
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,1040.16,732.97
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,1027.96,725.71
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,1012.58,716.58
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,990.62,704.28
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,965.74,690.14
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,936.78,673.14
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,905.3,654.44
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,868.35,631.63
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,829.43,607.34
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,785.45,581.28
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,743.96,556.44
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,693.11,524.15
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,641.86,490.31
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,586.7,451.19
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,532.22,411.31
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,474.32,367.97
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,417.38,323.77
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,355.16,273.94
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,297.13,225.81
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,234.94,173.7
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,179.92,126.85
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,120.95,78.27
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,71.72,30.71
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,28.17,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,16.71,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,23.52,10.98
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,31.04,20.85
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,37.1,26.76
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,36.51,26.52
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,55.45,32.74
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,80.38,55.56
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,93.99,72.51
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,125.51,97.39
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,158.31,122.88
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,207.61,159.22
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,270.92,207.16
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,359.82,274.16
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,480.68,365.91
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,533.57,406.14
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,589.26,447.34
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,638.36,482.52
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,686.52,515.95
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,731.76,545.5
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,775.43,572.66
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,815.76,597.39
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,854.2,620.57
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,888.86,640.88
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,921.16,659.48
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,934.54,667.15
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,947.74,674.92
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,971.01,689.16
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,991.88,701.8
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,986.66,698.43
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,982.03,695.73
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,995.6,704.31
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,1002.21,708.44
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,990.97,701.84
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,981.46,696.56
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,970.83,690.31
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,957.32,682.31
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,946.85,676.49
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,936.19,670.61
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,916.2,658.93
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,887.69,641.75
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,850.99,618.99
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,808.1,591.95
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,770.47,569.6
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,730.63,545.34
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,681.52,514.66
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,632.08,481.99
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,576.66,443.09
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,523.46,404.45
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,464.06,360.44
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,407.03,316.49
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,345.3,267.24
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,288.03,219.87
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,225.49,167.53
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,170.38,120.78
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,113.01,73.54
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,66.01,27.26
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,26.13,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,15.73,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,22.71,9.9
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,34.21,23.49
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,45.15,33.74
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,56.64,44.17
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,86.53,60.59
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,120.18,83.82
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,157.58,112.26
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,200.85,143.41
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,260.58,189.46
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,309.94,230.18
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,362.85,273.03
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,410.77,311.33
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,460.07,349.46
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,495.75,376.01
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,527.5,398.41
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,556.35,417.15
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,579.84,431.12
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,602.01,443.76
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,619.7,452.77
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,702.65,510.95
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,793.58,572.43
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,846.97,605.74
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,900.91,637.69
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,929.32,654.69
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,955.36,670.36
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,974.19,681.24
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,990.12,690.4
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,1001.13,698.0
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,1009.09,703.82
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,1012.37,706.67
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,1006.78,704.1
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,1002.75,703.77
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,995.64,701.54
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,983.05,695.87
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,967.5,688.34
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,944.58,676.32
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,919.17,662.64
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,887.8,644.9
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,854.49,625.69
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,820.42,604.16
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,781.67,579.28
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,738.03,553.54
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,693.52,526.31
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,644.97,493.52
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,596.01,459.54
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,544.28,422.36
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,493.09,384.46
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,437.07,341.77
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,383.11,299.3
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,324.84,252.21
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,270.28,206.7
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,210.69,156.61
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,159.62,113.11
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,106.84,69.3
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,61.3,23.29
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,24.32,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,12.78,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,22.17,8.9
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,36.68,25.4
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,51.86,39.34
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,65.44,51.54
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,95.44,65.66
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,126.79,84.52
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,168.02,114.48
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,209.72,147.35
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,256.29,185.14
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,302.05,222.71
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,351.57,262.85
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,399.26,301.06
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,449.29,340.03
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,497.97,376.76
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,548.12,413.43
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,595.1,447.21
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,643.8,481.25
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,688.68,511.64
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,733.56,540.39
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,772.15,564.77
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,809.14,587.89
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,842.11,608.03
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,873.03,626.7
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,896.21,641.17
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,919.67,655.89
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,938.68,668.05
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,954.97,678.55
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,967.0,686.67
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,976.16,693.09
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,952.35,678.17
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,924.42,660.79
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,881.92,633.37
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,835.9,602.56
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,783.54,565.51
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,724.99,523.86
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,721.77,524.42
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,716.13,523.07
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,780.13,574.5
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,824.84,609.03
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,798.93,592.3
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,769.82,573.73
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,726.76,547.26
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,682.75,519.67
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,635.49,488.46
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,586.42,453.97
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,533.19,415.35
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,481.1,376.42
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,424.56,332.99
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,370.61,290.22
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,311.79,242.35
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,257.49,196.91
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,199.69,148.22
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,147.83,104.29
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,97.72,62.8
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,54.64,18.7
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,21.74,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,14.25,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,22.51,8.36
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,31.45,20.81
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,41.25,30.01
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,48.57,36.71
