Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,15,318.5,38.0,2.85,20.55,81.0,135.19,92.03
2018,8,19,18,30,235.0,27.0,2.8,19.6,44.0,84.85,36.29
2018,8,19,18,45,125.5,15.0,2.75,18.6,23.0,33.91,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.6,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.25,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,2.75,14.2,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,2.9,14.6,6.0,5.9,0.0
2018,8,20,5,45,143.5,19.5,3.05,15.0,31.5,15.46,0.0
2018,8,20,6,0,251.0,33.0,3.2,15.4,57.0,25.59,14.9
2018,8,20,6,15,300.5,41.5,3.2,15.95,87.5,31.11,21.32
2018,8,20,6,30,350.0,50.0,3.2,16.5,118.0,35.59,25.69
2018,8,20,6,45,175.0,55.0,3.2,17.05,89.0,54.08,35.08
2018,8,20,7,0,0.0,60.0,3.2,17.6,60.0,57.99,43.29
2018,8,20,7,15,0.0,71.5,3.15,18.2,71.5,68.95,52.32
2018,8,20,7,30,0.0,83.0,3.1,18.8,83.0,79.93,61.17
2018,8,20,7,45,0.5,104.5,3.1,19.45,104.5,100.36,77.6
2018,8,20,8,0,1.0,126.0,3.1,20.1,126.0,120.93,93.84
2018,8,20,8,15,13.0,163.0,3.05,20.75,170.0,160.43,124.89
2018,8,20,8,30,25.0,200.0,3.0,21.4,214.0,201.39,156.59
2018,8,20,8,45,146.5,225.0,2.95,22.1,319.0,283.79,220.56
2018,8,20,9,0,268.0,250.0,2.9,22.8,424.0,380.74,294.78
2018,8,20,9,15,515.5,199.5,2.9,23.45,561.5,494.36,382.22
2018,8,20,9,30,763.0,149.0,2.9,24.1,699.0,629.97,483.61
2018,8,20,9,45,790.5,147.5,2.9,24.75,742.0,683.21,520.82
2018,8,20,10,0,818.0,146.0,2.9,25.4,785.0,735.93,557.19
2018,8,20,10,15,828.0,147.0,2.95,25.9,814.5,777.78,584.2
2018,8,20,10,30,838.0,148.0,3.0,26.4,844.0,818.04,609.82
2018,8,20,10,45,846.0,148.5,3.05,26.9,867.0,854.33,632.47
2018,8,20,11,0,854.0,149.0,3.1,27.4,890.0,888.47,653.52
2018,8,20,11,15,858.5,149.0,3.15,27.7,904.5,916.66,671.01
2018,8,20,11,30,863.0,149.0,3.2,28.0,919.0,938.13,684.08
2018,8,20,11,45,866.0,148.5,3.25,28.3,926.0,958.46,696.49
2018,8,20,12,0,869.0,148.0,3.3,28.6,933.0,975.83,707.01
2018,8,20,12,15,871.5,146.5,3.4,28.65,933.0,988.64,715.73
2018,8,20,12,30,874.0,145.0,3.5,28.7,933.0,998.28,722.54
2018,8,20,12,45,875.5,142.0,3.6,28.75,925.0,1002.17,725.76
2018,8,20,13,0,877.0,139.0,3.7,28.8,917.0,1002.74,726.97
2018,8,20,13,15,873.5,138.0,3.75,28.7,900.5,997.18,724.44
2018,8,20,13,30,870.0,137.0,3.8,28.6,884.0,988.34,719.92
2018,8,20,13,45,864.5,135.5,3.85,28.45,860.5,973.85,711.94
2018,8,20,14,0,859.0,134.0,3.9,28.3,837.0,962.09,705.87
2018,8,20,14,15,852.0,131.5,3.95,27.95,806.5,938.95,692.81
2018,8,20,14,30,845.0,129.0,4.0,27.6,776.0,912.95,677.85
2018,8,20,14,45,820.5,129.5,4.05,27.25,733.0,872.11,652.68
2018,8,20,15,0,796.0,130.0,4.1,26.9,690.0,829.67,626.15
2018,8,20,15,15,737.0,136.0,4.1,26.9,629.5,766.42,583.56
2018,8,20,15,30,678.0,142.0,4.1,26.9,569.0,701.96,539.48
2018,8,20,15,45,702.0,124.5,4.1,25.9,537.0,675.84,524.55
2018,8,20,16,0,726.0,107.0,4.1,24.9,505.0,645.64,505.92
2018,8,20,16,15,721.0,100.5,4.05,24.1,464.0,604.44,476.97
2018,8,20,16,30,716.0,94.0,4.0,23.3,423.0,561.83,446.01
2018,8,20,16,45,686.0,87.5,3.95,22.5,372.0,503.59,401.8
2018,8,20,17,0,656.0,81.0,3.9,21.7,321.0,446.76,357.15
2018,8,20,17,15,612.5,74.0,3.8,20.75,270.0,384.67,306.81
2018,8,20,17,30,569.0,67.0,3.7,19.8,219.0,326.02,257.44
2018,8,20,17,45,508.5,57.5,3.6,18.9,171.0,262.13,202.47
2018,8,20,18,0,448.0,48.0,3.5,18.0,123.0,204.23,151.36
2018,8,20,18,15,337.5,37.0,3.45,17.35,82.0,138.14,94.35
2018,8,20,18,30,227.0,26.0,3.4,16.7,41.0,80.78,29.07
2018,8,20,18,45,121.5,14.5,3.3,16.05,21.5,32.46,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.45,14.15,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.5,14.4,2.0,1.97,0.0
2018,8,21,5,45,30.0,8.0,2.6,14.65,10.5,6.97,0.0
2018,8,21,6,0,52.0,14.0,2.7,14.9,19.0,12.01,3.9
2018,8,21,6,15,72.5,21.5,2.65,15.3,33.0,18.13,10.1
2018,8,21,6,30,93.0,29.0,2.6,15.7,47.0,24.03,15.59
2018,8,21,6,45,46.5,33.5,2.55,16.1,42.5,32.94,21.03
2018,8,21,7,0,0.0,38.0,2.5,16.5,38.0,36.69,25.52
2018,8,21,7,15,0.0,42.0,2.4,17.1,42.0,40.56,28.71
2018,8,21,7,30,0.0,46.0,2.3,17.7,46.0,44.43,31.82
2018,8,21,7,45,0.0,57.0,2.2,18.25,57.0,55.08,40.52
2018,8,21,8,0,0.0,68.0,2.1,18.8,68.0,65.74,49.09
2018,8,21,8,15,0.0,86.0,2.1,19.4,86.0,83.19,63.08
2018,8,21,8,30,0.0,104.0,2.1,20.0,104.0,100.43,76.68
2018,8,21,8,45,0.5,129.5,2.05,20.65,130.0,125.06,95.98
2018,8,21,9,0,1.0,155.0,2.0,21.3,156.0,149.81,115.03
2018,8,21,9,15,4.5,182.0,2.0,21.85,185.5,177.89,136.51
2018,8,21,9,30,8.0,209.0,2.0,22.4,215.0,206.42,158.03
2018,8,21,9,45,16.5,249.0,2.05,23.0,261.5,251.24,191.77
2018,8,21,10,0,25.0,289.0,2.1,23.6,308.0,297.72,226.12
2018,8,21,10,15,36.0,320.5,2.15,24.05,349.5,338.72,256.07
2018,8,21,10,30,47.0,352.0,2.2,24.5,391.0,380.82,286.44
2018,8,21,10,45,75.5,382.0,2.3,25.0,446.5,436.97,327.17
2018,8,21,11,0,104.0,412.0,2.4,25.5,502.0,495.08,368.59
2018,8,21,11,15,143.5,416.5,2.5,25.8,543.0,543.22,403.26
2018,8,21,11,30,183.0,421.0,2.6,26.1,584.0,589.36,436.27
2018,8,21,11,45,308.5,389.0,2.7,26.4,666.0,684.53,505.78
2018,8,21,12,0,434.0,357.0,2.8,26.7,748.0,783.34,575.87
2018,8,21,12,15,543.5,310.5,2.9,26.8,799.5,849.0,623.03
2018,8,21,12,30,653.0,264.0,3.0,26.9,851.0,915.64,670.49
2018,8,21,12,45,698.0,242.0,3.05,26.95,864.0,942.21,688.54
2018,8,21,13,0,743.0,220.0,3.1,27.0,877.0,965.83,704.37
2018,8,21,13,15,737.5,219.0,3.2,26.95,860.5,959.22,701.17
2018,8,21,13,30,732.0,218.0,3.3,26.9,844.0,949.72,696.4
2018,8,21,13,45,724.0,215.0,3.4,26.85,820.0,932.91,686.85
2018,8,21,14,0,716.0,212.0,3.5,26.8,796.0,913.43,675.58
2018,8,21,14,15,704.0,209.0,3.5,26.5,765.0,887.72,660.17
2018,8,21,14,30,692.0,206.0,3.5,26.2,734.0,859.77,643.22
2018,8,21,14,45,676.5,202.0,3.55,25.95,697.0,825.65,622.05
2018,8,21,15,0,661.0,198.0,3.6,25.7,660.0,789.86,599.12
2018,8,21,15,15,642.5,191.5,3.6,25.7,618.0,747.55,570.34
2018,8,21,15,30,624.0,185.0,3.6,25.7,576.0,704.24,540.45
2018,8,21,15,45,598.0,178.0,3.6,24.75,529.5,651.21,504.92
2018,8,21,16,0,572.0,171.0,3.6,23.8,483.0,601.61,470.84
2018,8,21,16,15,537.5,163.0,3.55,23.05,433.5,545.82,430.57
2018,8,21,16,30,503.0,155.0,3.5,22.3,384.0,491.64,390.43
2018,8,21,16,45,463.0,142.5,3.5,21.55,333.5,431.37,344.54
2018,8,21,17,0,423.0,130.0,3.5,20.8,283.0,373.97,299.5
2018,8,21,17,15,374.5,114.0,3.35,20.05,233.5,311.93,249.33
2018,8,21,17,30,326.0,98.0,3.2,19.3,184.0,254.31,201.46
2018,8,21,17,45,266.0,78.5,3.1,18.5,138.5,188.65,146.35
2018,8,21,18,0,206.0,59.0,3.0,17.7,93.0,134.3,100.01
2018,8,21,18,15,139.5,39.0,2.85,17.3,58.5,83.96,56.92
2018,8,21,18,30,73.0,19.0,2.7,16.9,24.0,37.67,7.55
2018,8,21,18,45,36.5,9.5,2.55,16.45,12.0,14.7,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,13.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.4,3.0,2.95,0.0
2018,8,22,5,45,18.5,10.5,1.35,15.0,11.5,10.32,0.0
2018,8,22,6,0,26.0,18.0,1.5,15.6,20.0,16.62,7.35
2018,8,22,6,15,13.0,28.5,1.55,16.05,29.5,27.45,18.1
2018,8,22,6,30,0.0,39.0,1.6,16.5,39.0,37.67,27.5
2018,8,22,6,45,0.0,54.5,1.6,16.95,54.5,52.44,38.63
2018,8,22,7,0,0.0,70.0,1.6,17.4,70.0,67.01,50.88
2018,8,22,7,15,0.0,83.5,1.6,17.9,83.5,79.87,61.46
2018,8,22,7,30,0.0,97.0,1.6,18.4,97.0,92.78,71.86
2018,8,22,7,45,0.0,115.5,1.6,18.95,115.5,110.32,85.84
2018,8,22,8,0,0.0,134.0,1.6,19.5,134.0,127.97,99.64
2018,8,22,8,15,5.0,160.0,1.6,20.15,163.0,154.55,120.26
2018,8,22,8,30,10.0,186.0,1.6,20.8,192.0,181.83,141.09
2018,8,22,8,45,22.5,219.0,1.65,21.45,233.5,219.95,170.12
2018,8,22,9,0,35.0,252.0,1.7,22.1,275.0,258.3,198.86
2018,8,22,9,15,46.0,278.0,1.75,22.85,310.0,292.2,223.7
2018,8,22,9,30,57.0,304.0,1.8,23.6,345.0,327.31,249.11
2018,8,22,9,45,63.5,325.5,1.85,24.3,373.0,356.25,269.54
2018,8,22,10,0,70.0,347.0,1.9,25.0,401.0,385.8,290.17
2018,8,22,10,15,119.5,367.0,1.95,25.6,464.0,448.78,335.96
2018,8,22,10,30,169.0,387.0,2.0,26.2,527.0,514.19,382.44
2018,8,22,10,45,415.0,314.5,2.1,26.85,669.5,660.1,489.91
2018,8,22,11,0,661.0,242.0,2.2,27.5,812.0,815.52,599.09
2018,8,22,11,15,743.5,206.5,2.25,27.9,858.0,873.06,635.85
2018,8,22,11,30,826.0,171.0,2.3,28.3,904.0,929.12,670.85
2018,8,22,11,45,831.5,169.5,2.4,28.75,912.0,950.55,683.56
2018,8,22,12,0,837.0,168.0,2.5,29.2,920.0,969.16,694.82
2018,8,22,12,15,835.0,168.5,2.55,29.4,918.0,979.7,701.25
2018,8,22,12,30,833.0,169.0,2.6,29.6,916.0,987.06,705.83
2018,8,22,12,45,828.0,170.5,2.7,29.8,906.5,989.34,707.77
2018,8,22,13,0,823.0,172.0,2.8,30.0,897.0,988.41,707.8
2018,8,22,13,15,820.5,169.0,2.9,30.0,880.5,982.03,705.04
2018,8,22,13,30,818.0,166.0,3.0,30.0,864.0,972.47,700.34
2018,8,22,13,45,814.5,162.0,3.05,29.95,840.5,957.76,692.16
2018,8,22,14,0,811.0,158.0,3.1,29.9,817.0,939.99,682.07
2018,8,22,14,15,803.5,154.5,3.2,29.65,786.5,916.1,668.88
2018,8,22,14,30,796.0,151.0,3.3,29.4,756.0,889.51,653.82
2018,8,22,14,45,786.5,146.5,3.4,29.1,719.5,857.55,635.14
2018,8,22,15,0,777.0,142.0,3.5,28.8,683.0,823.32,614.69
2018,8,22,15,15,760.5,138.5,3.5,28.8,640.5,785.42,590.27
2018,8,22,15,30,744.0,135.0,3.5,28.8,598.0,743.04,562.49
2018,8,22,15,45,725.0,129.0,3.6,27.65,551.5,694.89,533.08
2018,8,22,16,0,706.0,123.0,3.7,26.5,505.0,646.06,501.16
2018,8,22,16,15,681.0,117.0,3.7,25.65,456.0,592.85,463.82
2018,8,22,16,30,656.0,111.0,3.7,24.8,407.0,540.03,425.54
2018,8,22,16,45,620.0,103.0,3.65,23.95,355.5,479.47,379.9
2018,8,22,17,0,584.0,95.0,3.6,23.1,304.0,421.0,334.3
2018,8,22,17,15,534.0,86.0,3.5,22.05,253.0,357.3,283.15
2018,8,22,17,30,484.0,77.0,3.4,21.0,202.0,297.78,233.65
2018,8,22,17,45,414.5,64.5,3.3,19.95,154.5,230.94,177.19
2018,8,22,18,0,345.0,52.0,3.2,18.9,107.0,173.12,127.3
2018,8,22,18,15,245.0,37.0,3.1,18.2,69.0,112.37,75.1
2018,8,22,18,30,145.0,22.0,3.0,17.5,31.0,57.8,6.03
2018,8,22,18,45,72.5,11.0,2.9,16.8,15.5,21.25,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.7,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.5,4.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,14.3,14.0,12.29,0.0
2018,8,23,6,0,29.0,21.0,2.2,15.1,24.0,19.13,9.05
2018,8,23,6,15,15.0,38.0,2.25,15.6,39.5,35.35,24.89
2018,8,23,6,30,1.0,55.0,2.3,16.1,55.0,51.64,39.73
2018,8,23,6,45,5.5,76.5,2.35,16.6,78.0,71.44,54.42
2018,8,23,7,0,10.0,98.0,2.4,17.1,101.0,92.27,71.6
2018,8,23,7,15,10.5,114.5,2.4,17.65,118.0,108.91,85.17
2018,8,23,7,30,11.0,131.0,2.4,18.2,135.0,125.63,98.58
2018,8,23,7,45,15.0,150.5,2.4,18.7,157.0,146.06,114.69
2018,8,23,8,0,19.0,170.0,2.4,19.2,179.0,167.02,131.02
2018,8,23,8,15,38.0,201.0,2.4,19.8,221.5,202.54,158.5
2018,8,23,8,30,57.0,232.0,2.4,20.4,264.0,242.52,189.18
2018,8,23,8,45,59.5,251.0,2.4,20.95,287.0,265.84,206.58
2018,8,23,9,0,62.0,270.0,2.4,21.5,310.0,289.43,223.98
2018,8,23,9,15,71.5,293.5,2.45,22.0,342.5,321.59,247.81
2018,8,23,9,30,81.0,317.0,2.5,22.5,375.0,354.73,272.05
2018,8,23,9,45,106.5,342.0,2.55,23.0,422.0,401.02,306.11
2018,8,23,10,0,132.0,367.0,2.6,23.5,469.0,450.65,342.06
2018,8,23,10,15,201.0,372.0,2.65,23.9,534.0,515.3,389.79
2018,8,23,10,30,270.0,377.0,2.7,24.3,599.0,586.74,441.48
2018,8,23,10,45,457.5,318.0,2.75,24.65,706.5,698.35,524.09
2018,8,23,11,0,645.0,259.0,2.8,25.0,814.0,817.94,609.64
2018,8,23,11,15,690.0,243.0,2.85,25.3,845.5,861.61,638.88
2018,8,23,11,30,735.0,227.0,2.9,25.6,877.0,904.79,667.06
2018,8,23,11,45,735.0,228.5,2.95,25.85,883.0,923.07,678.27
2018,8,23,12,0,735.0,230.0,3.0,26.1,889.0,938.66,687.98
2018,8,23,12,15,729.0,233.5,3.1,26.2,886.0,947.82,694.32
2018,8,23,12,30,723.0,237.0,3.2,26.3,883.0,954.06,698.9
2018,8,23,12,45,712.5,240.0,3.25,26.35,871.5,952.54,698.28
2018,8,23,13,0,702.0,243.0,3.3,26.4,860.0,948.12,695.93
2018,8,23,13,15,697.0,240.5,3.4,26.3,843.0,940.53,692.35
2018,8,23,13,30,692.0,238.0,3.5,26.2,826.0,930.16,687.0
2018,8,23,13,45,685.5,234.0,3.55,26.1,802.5,914.09,677.61
2018,8,23,14,0,679.0,230.0,3.6,26.0,779.0,895.43,666.54
2018,8,23,14,15,668.5,225.0,3.65,25.65,748.5,869.57,651.18
2018,8,23,14,30,658.0,220.0,3.7,25.3,718.0,841.51,634.0
2018,8,23,14,45,644.0,214.5,3.75,25.0,681.5,807.86,612.56
2018,8,23,15,0,630.0,209.0,3.8,24.7,645.0,772.55,589.67
2018,8,23,15,15,611.5,201.5,3.8,24.7,603.0,730.06,560.46
2018,8,23,15,30,593.0,194.0,3.8,24.7,561.0,684.09,528.41
2018,8,23,15,45,569.5,186.0,3.8,23.65,516.0,636.18,496.31
2018,8,23,16,0,546.0,178.0,3.8,22.6,471.0,588.4,463.37
2018,8,23,16,15,515.0,167.5,3.8,21.9,422.5,533.35,423.35
2018,8,23,16,30,484.0,157.0,3.8,21.2,374.0,479.69,383.27
2018,8,23,16,45,445.5,144.0,3.75,20.45,324.5,420.76,337.87
2018,8,23,17,0,407.0,131.0,3.7,19.7,275.0,364.6,293.34
2018,8,23,17,15,357.5,115.0,3.65,18.95,226.0,303.13,243.28
2018,8,23,17,30,308.0,99.0,3.6,18.2,177.0,241.45,191.85
2018,8,23,17,45,248.0,79.0,3.5,17.45,132.5,181.7,141.12
2018,8,23,18,0,188.0,59.0,3.4,16.7,88.0,128.19,95.29
2018,8,23,18,15,126.0,38.5,3.35,16.35,54.5,79.92,53.16
2018,8,23,18,30,64.0,18.0,3.3,16.0,21.0,34.0,0.0
2018,8,23,18,45,32.0,9.0,3.25,15.65,10.5,13.36,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,24,5,45,4.0,9.5,2.15,14.0,9.5,9.34,0.0
2018,8,24,6,0,3.0,17.0,2.4,14.4,17.0,16.4,6.71
2018,8,24,6,15,1.5,31.5,2.45,14.8,31.5,30.42,20.67
2018,8,24,6,30,0.0,46.0,2.5,15.2,46.0,44.01,33.17
2018,8,24,6,45,0.0,63.5,2.5,15.65,63.5,60.21,45.33
2018,8,24,7,0,0.0,81.0,2.5,16.1,81.0,76.64,59.23
2018,8,24,7,15,0.0,90.5,2.45,16.65,90.5,86.11,67.0
2018,8,24,7,30,0.0,100.0,2.4,17.2,100.0,95.47,74.49
2018,8,24,7,45,0.0,111.0,2.35,17.75,111.0,106.16,82.91
2018,8,24,8,0,0.0,122.0,2.3,18.3,122.0,116.84,91.18
2018,8,24,8,15,1.0,142.5,2.25,18.95,143.0,136.77,106.75
2018,8,24,8,30,2.0,163.0,2.2,19.6,164.0,156.91,122.23
2018,8,24,8,45,8.5,191.0,2.2,20.25,196.5,186.96,145.36
2018,8,24,9,0,15.0,219.0,2.2,20.9,229.0,217.83,168.77
2018,8,24,9,15,25.5,250.5,2.2,21.5,268.5,255.13,196.89
2018,8,24,9,30,36.0,282.0,2.2,22.1,308.0,293.32,225.24
2018,8,24,9,45,56.0,312.0,2.2,22.75,354.5,338.37,258.49
2018,8,24,10,0,76.0,342.0,2.2,23.4,401.0,385.36,292.58
2018,8,24,10,15,223.0,337.5,2.25,23.9,519.0,500.21,379.23
2018,8,24,10,30,370.0,333.0,2.3,24.4,637.0,622.87,468.48
2018,8,24,10,45,539.0,281.5,2.35,24.95,737.5,729.48,545.08
2018,8,24,11,0,708.0,230.0,2.4,25.5,838.0,842.69,623.99
2018,8,24,11,15,731.5,223.5,2.5,25.9,860.5,878.12,646.19
2018,8,24,11,30,755.0,217.0,2.6,26.3,883.0,912.07,667.72
2018,8,24,11,45,758.5,216.5,2.65,26.65,890.0,931.84,679.62
2018,8,24,12,0,762.0,216.0,2.7,27.0,897.0,948.94,689.94
2018,8,24,12,15,756.0,220.0,2.8,27.2,894.5,958.84,696.49
2018,8,24,12,30,750.0,224.0,2.9,27.4,892.0,965.75,701.25
2018,8,24,12,45,739.5,227.5,3.0,27.55,880.5,964.8,701.17
2018,8,24,13,0,729.0,231.0,3.1,27.7,869.0,960.88,699.31
2018,8,24,13,15,725.0,228.0,3.15,27.65,852.5,953.56,695.53
2018,8,24,13,30,721.0,225.0,3.2,27.6,836.0,943.36,689.98
2018,8,24,13,45,714.5,221.0,3.3,27.6,812.0,926.9,680.59
2018,8,24,14,0,708.0,217.0,3.4,27.6,788.0,907.76,669.46
2018,8,24,14,15,697.5,213.0,3.45,27.3,757.0,882.39,654.62
2018,8,24,14,30,687.0,209.0,3.5,27.0,726.0,854.73,638.18
2018,8,24,14,45,673.0,203.0,3.55,26.7,688.5,819.81,616.58
2018,8,24,15,0,659.0,197.0,3.6,26.4,651.0,783.16,593.11
2018,8,24,15,15,640.5,190.5,3.6,26.4,609.0,740.82,564.33
2018,8,24,15,30,622.0,184.0,3.6,26.4,567.0,697.5,534.43
2018,8,24,15,45,599.0,176.0,3.55,25.55,521.0,645.79,499.54
2018,8,24,16,0,576.0,168.0,3.5,24.7,475.0,597.18,465.95
2018,8,24,16,15,546.0,158.0,3.45,24.0,426.0,542.09,426.27
2018,8,24,16,30,516.0,148.0,3.4,23.3,377.0,488.23,386.42
2018,8,24,16,45,477.0,135.5,3.35,22.65,326.5,428.11,340.45
2018,8,24,17,0,438.0,123.0,3.3,22.0,276.0,370.76,295.28
2018,8,24,17,15,388.5,108.0,3.15,21.1,227.0,308.9,245.38
2018,8,24,17,30,339.0,93.0,3.0,20.2,178.0,251.59,197.78
2018,8,24,17,45,276.5,74.0,2.9,19.35,132.5,190.08,146.01
2018,8,24,18,0,214.0,55.0,2.8,18.5,87.0,135.16,99.23
2018,8,24,18,15,144.0,36.0,2.7,17.85,54.0,81.13,52.4
2018,8,24,18,30,74.0,17.0,2.6,17.2,21.0,34.37,0.0
2018,8,24,18,45,37.0,8.5,2.55,16.55,10.5,13.47,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,8,25,5,45,85.0,16.0,1.65,12.8,22.5,15.73,0.0
2018,8,25,6,0,155.0,29.0,1.8,13.5,42.0,22.59,10.98
2018,8,25,6,15,236.0,47.0,1.9,14.1,82.5,36.02,25.52
2018,8,25,6,30,317.0,65.0,2.0,14.7,123.0,48.79,37.41
2018,8,25,6,45,255.0,83.5,2.1,15.3,140.0,77.81,53.92
2018,8,25,7,0,193.0,102.0,2.2,15.9,157.0,104.61,74.68
2018,8,25,7,15,142.0,126.0,2.15,16.65,171.0,133.53,100.17
2018,8,25,7,30,91.0,150.0,2.1,17.4,185.0,156.22,120.87
2018,8,25,7,45,82.5,171.5,2.1,18.1,206.5,179.95,140.37
2018,8,25,8,0,74.0,193.0,2.1,18.8,228.0,202.82,158.7
2018,8,25,8,15,101.0,218.0,2.05,19.65,271.5,241.36,188.35
2018,8,25,8,30,128.0,243.0,2.0,20.5,315.0,281.57,218.92
2018,8,25,8,45,169.5,264.0,1.95,21.3,367.5,329.81,255.28
2018,8,25,9,0,211.0,285.0,1.9,22.1,420.0,382.22,294.17
2018,8,25,9,15,341.5,273.0,1.9,22.85,508.0,459.46,352.14
2018,8,25,9,30,472.0,261.0,1.9,23.6,596.0,549.11,417.91
2018,8,25,9,45,565.5,245.0,1.85,24.35,666.0,620.42,468.45
2018,8,25,10,0,659.0,229.0,1.8,25.1,736.0,698.66,522.5
2018,8,25,10,15,672.0,231.5,1.85,25.8,765.5,738.97,548.71
2018,8,25,10,30,685.0,234.0,1.9,26.5,795.0,778.36,574.08
2018,8,25,10,45,696.0,235.0,1.9,27.2,818.0,813.49,595.72
2018,8,25,11,0,707.0,236.0,1.9,27.9,841.0,847.09,615.98
2018,8,25,11,15,715.5,235.5,2.0,28.4,856.5,875.29,633.78
2018,8,25,11,30,724.0,235.0,2.1,28.9,872.0,901.41,649.75
2018,8,25,11,45,731.0,233.5,2.2,29.4,880.5,922.89,662.72
2018,8,25,12,0,738.0,232.0,2.3,29.9,889.0,941.9,674.16
2018,8,25,12,15,750.0,224.0,2.4,30.15,891.0,956.36,683.45
2018,8,25,12,30,762.0,216.0,2.5,30.4,893.0,968.04,691.08
2018,8,25,12,45,776.0,205.5,2.6,30.7,888.5,976.07,696.38
2018,8,25,13,0,790.0,195.0,2.7,31.0,884.0,976.75,697.12
2018,8,25,13,15,789.5,190.5,2.85,31.0,868.0,970.79,695.04
2018,8,25,13,30,789.0,186.0,3.0,31.0,852.0,961.7,691.04
2018,8,25,13,45,787.0,180.5,3.1,30.95,828.5,947.05,683.26
2018,8,25,14,0,785.0,175.0,3.2,30.9,805.0,929.37,673.56
2018,8,25,14,15,777.5,170.5,3.3,30.5,774.0,908.74,662.86
2018,8,25,14,30,770.0,166.0,3.4,30.1,743.0,881.45,647.66
2018,8,25,14,45,759.5,161.0,3.5,29.75,706.0,848.53,628.41
2018,8,25,15,0,749.0,156.0,3.6,29.4,669.0,813.46,607.45
2018,8,25,15,15,728.5,151.0,3.6,29.4,624.0,768.35,577.96
2018,8,25,15,30,708.0,146.0,3.6,29.4,579.0,722.18,547.43
2018,8,25,15,45,691.5,139.0,3.65,27.85,534.0,676.02,519.07
2018,8,25,16,0,675.0,132.0,3.7,26.3,489.0,629.07,488.81
2018,8,25,16,15,648.5,124.0,3.7,25.25,439.5,573.95,450.17
2018,8,25,16,30,622.0,116.0,3.7,24.2,390.0,519.46,410.67
2018,8,25,16,45,584.5,107.5,3.65,23.15,339.0,459.18,365.1
2018,8,25,17,0,547.0,99.0,3.6,22.1,288.0,401.2,319.69
2018,8,25,17,15,494.0,89.0,3.5,21.2,238.0,335.29,266.21
2018,8,25,17,30,441.0,79.0,3.4,20.3,188.0,276.66,216.95
2018,8,25,17,45,368.0,65.0,3.3,19.35,141.0,211.59,161.7
2018,8,25,18,0,295.0,51.0,3.2,18.4,94.0,154.28,112.34
2018,8,25,18,15,197.0,34.0,3.15,17.8,58.0,95.61,60.61
2018,8,25,18,30,99.0,17.0,3.1,17.2,22.0,40.72,0.0
2018,8,25,18,45,49.5,8.5,3.0,16.6,11.0,15.05,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,12.5,2.0,0.0,0.0
2018,8,26,5,45,81.0,11.5,2.25,13.1,17.0,11.3,0.0
2018,8,26,6,0,144.0,21.0,2.5,13.7,32.0,16.06,5.77
2018,8,26,6,15,206.5,33.0,2.55,14.3,62.5,24.72,15.7
2018,8,26,6,30,269.0,45.0,2.6,14.9,93.0,32.94,23.43
2018,8,26,6,45,163.5,47.0,2.65,15.5,79.0,41.3,25.5
2018,8,26,7,0,58.0,49.0,2.7,16.1,65.0,50.54,34.88
2018,8,26,7,15,29.0,56.5,2.65,16.7,64.5,58.62,42.72
2018,8,26,7,30,0.0,64.0,2.6,17.3,64.0,61.86,46.5
2018,8,26,7,45,5.5,87.0,2.5,17.95,89.5,85.33,65.57
2018,8,26,8,0,11.0,110.0,2.4,18.6,115.0,109.19,84.68
2018,8,26,8,15,27.0,159.0,2.35,19.3,173.5,160.44,125.48
2018,8,26,8,30,43.0,208.0,2.3,20.0,232.0,214.64,167.77
2018,8,26,8,45,61.5,237.5,2.25,20.75,275.0,254.36,197.95
2018,8,26,9,0,80.0,267.0,2.2,21.5,318.0,296.2,229.31
2018,8,26,9,15,175.5,280.0,2.2,22.3,401.5,369.36,284.97
2018,8,26,9,30,271.0,293.0,2.2,23.1,485.0,452.05,346.57
2018,8,26,9,45,565.0,209.5,2.2,23.85,635.0,586.3,448.3
2018,8,26,10,0,859.0,126.0,2.2,24.6,785.0,740.81,559.76
2018,8,26,10,15,891.5,117.0,2.3,25.3,823.5,790.11,590.54
2018,8,26,10,30,924.0,108.0,2.4,26.0,862.0,839.77,621.97
2018,8,26,10,45,930.0,108.0,2.45,26.65,884.5,875.87,643.68
2018,8,26,11,0,936.0,108.0,2.5,27.3,907.0,909.39,663.59
2018,8,26,11,15,939.5,108.5,2.65,27.75,921.5,938.47,681.83
2018,8,26,11,30,943.0,109.0,2.8,28.2,936.0,964.52,698.11
2018,8,26,11,45,945.0,108.5,2.9,28.6,942.5,985.01,710.55
2018,8,26,12,0,947.0,108.0,3.0,29.0,949.0,1002.17,720.94
2018,8,26,12,15,942.5,111.0,3.1,29.15,946.5,1013.37,728.33
2018,8,26,12,30,938.0,114.0,3.2,29.3,944.0,1021.0,733.61
2018,8,26,12,45,930.5,116.0,3.3,29.45,932.5,1021.16,734.23
2018,8,26,13,0,923.0,118.0,3.4,29.6,921.0,1017.77,732.74
2018,8,26,13,15,919.5,117.0,3.5,29.55,903.5,1011.6,730.18
2018,8,26,13,30,916.0,116.0,3.6,29.5,886.0,1001.97,725.48
2018,8,26,13,45,910.5,115.0,3.7,29.4,861.5,987.04,717.57
2018,8,26,14,0,905.0,114.0,3.8,29.3,837.0,968.85,707.58
2018,8,26,14,15,896.5,112.0,3.85,28.95,804.5,943.68,693.38
2018,8,26,14,30,888.0,110.0,3.9,28.6,772.0,915.6,677.21
2018,8,26,14,45,876.5,107.5,4.0,28.3,733.5,881.64,657.05
2018,8,26,15,0,865.0,105.0,4.1,28.0,695.0,845.28,635.02
2018,8,26,15,15,850.0,102.5,4.1,28.0,651.5,808.59,611.32
2018,8,26,15,30,835.0,100.0,4.1,28.0,608.0,765.29,582.77
2018,8,26,15,45,814.5,96.5,4.1,26.75,559.0,715.36,551.87
2018,8,26,16,0,794.0,93.0,4.1,25.5,510.0,664.64,519.56
2018,8,26,16,15,765.0,89.0,4.05,24.6,458.0,607.35,478.87
2018,8,26,16,30,736.0,85.0,4.0,23.7,406.0,550.63,437.07
2018,8,26,16,45,697.0,80.5,3.95,22.8,353.0,490.66,391.15
2018,8,26,17,0,658.0,76.0,3.9,21.9,300.0,431.13,343.92
2018,8,26,17,15,604.5,69.0,3.75,20.85,247.5,364.81,289.69
2018,8,26,17,30,551.0,62.0,3.6,19.8,195.0,303.03,237.29
2018,8,26,17,45,470.0,53.0,3.5,18.75,147.0,234.34,178.39
2018,8,26,18,0,389.0,44.0,3.4,17.7,99.0,173.93,125.59
2018,8,26,18,15,265.0,31.0,3.3,17.1,61.5,108.08,66.27
2018,8,26,18,30,141.0,18.0,3.2,16.5,24.0,43.67,0.0
2018,8,26,18,45,70.5,9.0,3.1,15.9,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.55,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.95,15.05,24.0,15.24,0.0
2018,8,27,6,0,217.0,29.0,3.1,15.3,46.0,22.75,9.77
2018,8,27,6,15,324.5,40.0,3.1,15.75,87.0,31.01,20.9
2018,8,27,6,30,432.0,51.0,3.1,16.2,128.0,37.81,27.51
2018,8,27,6,45,386.5,68.0,3.15,16.65,154.0,65.45,40.68
2018,8,27,7,0,341.0,85.0,3.2,17.1,180.0,100.28,64.83
2018,8,27,7,15,404.5,96.0,3.15,17.75,231.5,141.25,94.91
2018,8,27,7,30,468.0,107.0,3.1,18.4,283.0,189.42,133.37
2018,8,27,7,45,600.5,96.5,3.05,19.0,356.0,243.27,175.86
2018,8,27,8,0,733.0,86.0,3.0,19.6,429.0,313.52,233.02
2018,8,27,8,15,756.5,90.0,2.95,20.2,478.0,367.73,279.64
2018,8,27,8,30,780.0,94.0,2.9,20.8,527.0,423.57,326.27
2018,8,27,8,45,797.0,97.0,2.85,21.4,572.0,476.66,369.37
2018,8,27,9,0,814.0,100.0,2.8,22.0,617.0,530.14,411.27
2018,8,27,9,15,814.0,109.0,2.85,22.55,654.5,579.67,449.02
2018,8,27,9,30,814.0,118.0,2.9,23.1,692.0,627.53,484.35
2018,8,27,9,45,806.5,130.0,2.9,23.6,722.5,671.47,515.56
2018,8,27,10,0,799.0,142.0,2.9,24.1,753.0,712.81,544.03
2018,8,27,10,15,809.0,143.0,2.95,24.55,782.0,753.83,571.34
2018,8,27,10,30,819.0,144.0,3.0,25.0,811.0,793.27,596.88
2018,8,27,10,45,826.5,145.0,3.05,25.4,833.0,828.85,619.65
2018,8,27,11,0,834.0,146.0,3.1,25.8,855.0,862.28,640.81
2018,8,27,11,15,837.5,146.5,3.2,26.1,868.5,889.35,658.16
2018,8,27,11,30,841.0,147.0,3.3,26.4,882.0,913.72,673.73
2018,8,27,11,45,843.0,147.0,3.35,26.7,888.5,933.37,685.88
2018,8,27,12,0,845.0,147.0,3.4,27.0,895.0,950.02,696.12
2018,8,27,12,15,838.5,151.0,3.45,27.1,892.0,959.7,702.41
2018,8,27,12,30,832.0,155.0,3.5,27.2,889.0,966.1,706.72
2018,8,27,12,45,821.5,158.5,3.6,27.35,877.0,964.89,706.34
2018,8,27,13,0,811.0,162.0,3.7,27.5,865.0,960.47,704.0
2018,8,27,13,15,806.0,160.5,3.75,27.4,847.5,952.95,700.13
2018,8,27,13,30,801.0,159.0,3.8,27.3,830.0,942.32,694.31
2018,8,27,13,45,793.5,157.0,3.9,27.2,805.5,925.78,684.91
2018,8,27,14,0,786.0,155.0,4.0,27.1,781.0,906.37,673.63
2018,8,27,14,15,777.0,152.0,4.0,26.8,750.0,881.78,658.85
2018,8,27,14,30,768.0,149.0,4.0,26.5,719.0,854.65,642.31
2018,8,27,14,45,756.0,144.5,4.05,26.2,682.0,820.93,621.34
2018,8,27,15,0,744.0,140.0,4.1,25.9,645.0,788.32,600.97
2018,8,27,15,15,726.5,136.0,4.1,25.9,602.5,746.84,573.19
2018,8,27,15,30,709.0,132.0,4.1,25.9,560.0,704.14,544.28
2018,8,27,15,45,689.5,125.5,4.05,24.85,514.0,656.25,512.72
2018,8,27,16,0,670.0,119.0,4.0,23.8,468.0,607.83,479.24
2018,8,27,16,15,646.5,111.0,3.95,23.15,420.0,554.92,440.62
2018,8,27,16,30,623.0,103.0,3.9,22.5,372.0,502.42,401.14
2018,8,27,16,45,588.5,95.0,3.8,21.8,322.5,444.5,356.08
2018,8,27,17,0,554.0,87.0,3.7,21.1,273.0,388.64,311.18
2018,8,27,17,15,503.5,77.5,3.55,20.35,224.0,326.26,259.65
2018,8,27,17,30,453.0,68.0,3.4,19.6,175.0,268.28,210.21
2018,8,27,17,45,381.0,56.0,3.3,18.8,130.5,204.96,155.81
2018,8,27,18,0,309.0,44.0,3.2,18.0,86.0,148.61,106.7
2018,8,27,18,15,204.5,29.5,3.1,17.5,52.5,90.97,53.42
2018,8,27,18,30,100.0,15.0,3.0,17.0,19.0,32.83,0.0
2018,8,27,18,45,50.0,7.5,2.9,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,14.9,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.5,15.2,6.0,5.78,0.0
2018,8,28,6,15,0.0,10.5,2.55,15.6,10.5,10.12,3.01
2018,8,28,6,30,0.0,15.0,2.6,16.0,15.0,14.46,7.06
2018,8,28,6,45,0.0,21.5,2.7,16.35,21.5,20.74,11.92
2018,8,28,7,0,0.0,28.0,2.8,16.7,28.0,27.02,17.3
2018,8,28,7,15,0.0,38.5,2.8,17.15,38.5,37.17,25.86
2018,8,28,7,30,0.0,49.0,2.8,17.6,49.0,47.33,34.3
2018,8,28,7,45,0.0,72.5,2.8,18.0,72.5,70.09,53.11
2018,8,28,8,0,0.0,96.0,2.8,18.4,96.0,92.52,71.34
2018,8,28,8,15,1.0,124.0,2.85,19.0,124.5,119.46,92.87
2018,8,28,8,30,2.0,152.0,2.9,19.6,153.0,146.59,114.2
2018,8,28,8,45,11.0,182.5,2.9,20.2,189.5,180.16,140.34
2018,8,28,9,0,20.0,213.0,2.9,20.8,226.0,214.8,166.95
2018,8,28,9,15,37.0,252.5,2.95,21.3,278.0,263.11,203.99
2018,8,28,9,30,54.0,292.0,3.0,21.8,330.0,314.16,242.52
2018,8,28,9,45,50.5,300.0,3.05,22.3,337.0,323.31,248.47
2018,8,28,10,0,47.0,308.0,3.1,22.8,344.0,332.03,254.16
2018,8,28,10,15,39.0,314.0,3.15,23.15,344.5,335.02,255.54
2018,8,28,10,30,31.0,320.0,3.2,23.5,345.0,337.31,256.38
2018,8,28,10,45,45.0,348.0,3.25,23.85,385.5,378.71,287.0
2018,8,28,11,0,59.0,376.0,3.3,24.2,426.0,421.21,317.94
2018,8,28,11,15,119.5,378.0,3.35,24.45,481.5,483.79,365.08
2018,8,28,11,30,180.0,380.0,3.4,24.7,537.0,545.06,410.58
2018,8,28,11,45,277.0,365.0,3.45,24.9,608.5,629.9,473.49
2018,8,28,12,0,374.0,350.0,3.5,25.1,680.0,717.67,537.07
2018,8,28,12,15,579.0,260.0,3.5,25.2,770.0,828.41,619.38
2018,8,28,12,30,784.0,170.0,3.5,25.3,860.0,934.62,692.21
2018,8,28,12,45,844.5,138.5,3.55,25.45,874.0,959.11,707.85
2018,8,28,13,0,905.0,107.0,3.6,25.6,888.0,985.89,725.7
2018,8,28,13,15,903.5,105.5,3.65,25.55,872.0,980.94,723.2
2018,8,28,13,30,902.0,104.0,3.7,25.5,856.0,972.56,718.79
2018,8,28,13,45,898.5,101.5,3.7,25.45,832.0,957.84,709.94
2018,8,28,14,0,895.0,99.0,3.7,25.4,808.0,939.82,699.02
2018,8,28,14,15,888.5,97.0,3.7,25.2,777.5,916.42,684.94
2018,8,28,14,30,882.0,95.0,3.7,25.0,747.0,890.07,668.87
2018,8,28,14,45,873.5,92.5,3.65,24.75,710.0,858.64,649.13
2018,8,28,15,0,865.0,90.0,3.6,24.5,673.0,824.67,627.54
2018,8,28,15,15,850.5,87.5,3.6,24.5,630.0,783.54,600.39
2018,8,28,15,30,836.0,85.0,3.6,24.5,587.0,740.7,571.76
2018,8,28,15,45,819.5,82.0,3.55,23.8,540.5,698.39,544.47
2018,8,28,16,0,803.0,79.0,3.5,23.1,494.0,650.78,512.72
2018,8,28,16,15,780.5,75.0,3.4,22.55,444.5,597.36,474.11
2018,8,28,16,30,758.0,71.0,3.3,22.0,395.0,543.97,433.77
2018,8,28,16,45,724.5,67.0,3.25,21.45,343.5,484.81,387.68
2018,8,28,17,0,691.0,63.0,3.2,20.9,292.0,427.36,341.24
2018,8,28,17,15,640.0,57.0,3.1,20.2,240.0,361.83,286.88
2018,8,28,17,30,589.0,51.0,3.0,19.5,188.0,302.32,235.51
2018,8,28,17,45,508.5,44.0,2.85,18.75,140.5,234.65,176.78
2018,8,28,18,0,428.0,37.0,2.7,18.0,93.0,175.3,124.15
2018,8,28,18,15,284.0,26.0,2.6,17.5,56.5,104.58,57.61
2018,8,28,18,30,140.0,15.0,2.5,17.0,20.0,39.59,0.0
2018,8,28,18,45,70.0,7.5,2.35,16.5,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.35,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,128.5,15.0,1.6,14.65,23.0,14.74,0.0
2018,8,29,6,0,242.0,27.0,1.8,15.3,44.0,22.09,7.65
2018,8,29,6,15,348.0,37.5,1.9,15.95,85.0,28.95,19.01
2018,8,29,6,30,454.0,48.0,2.0,16.6,126.0,35.4,25.32
2018,8,29,6,45,521.0,56.0,2.05,17.2,175.0,57.91,32.06
2018,8,29,7,0,588.0,64.0,2.1,17.8,224.0,102.81,57.0
2018,8,29,7,15,634.0,70.0,2.1,18.35,276.0,150.61,92.36
2018,8,29,7,30,680.0,76.0,2.1,18.9,328.0,203.54,136.07
2018,8,29,7,45,712.0,81.0,2.1,19.4,379.5,256.81,182.32
2018,8,29,8,0,744.0,86.0,2.1,19.9,431.0,315.18,232.7
2018,8,29,8,15,770.0,89.0,2.1,20.55,480.5,369.99,279.46
2018,8,29,8,30,796.0,92.0,2.1,21.2,530.0,426.66,326.34
2018,8,29,8,45,816.5,94.5,2.15,21.8,577.0,481.78,370.79
2018,8,29,9,0,837.0,97.0,2.2,22.4,624.0,537.59,414.29
2018,8,29,9,15,853.5,98.0,2.25,23.0,666.0,590.95,454.6
2018,8,29,9,30,870.0,99.0,2.3,23.6,708.0,642.72,492.55
2018,8,29,9,45,883.5,99.0,2.4,24.15,744.5,690.9,527.26
2018,8,29,10,0,897.0,99.0,2.5,24.7,781.0,737.95,558.74
2018,8,29,10,15,906.0,99.5,2.55,25.15,810.5,780.72,586.38
2018,8,29,10,30,915.0,100.0,2.6,25.6,840.0,821.52,612.37
2018,8,29,10,45,922.5,100.0,2.7,26.05,863.0,858.41,635.82
2018,8,29,11,0,930.0,100.0,2.8,26.5,886.0,892.82,657.47
2018,8,29,11,15,934.0,100.0,2.95,26.75,900.5,921.5,676.14
2018,8,29,11,30,938.0,100.0,3.1,27.0,915.0,947.17,692.86
2018,8,29,11,45,940.5,99.5,3.2,27.25,921.5,967.82,705.97
2018,8,29,12,0,943.0,99.0,3.3,27.5,928.0,985.15,717.02
2018,8,29,12,15,941.0,100.5,3.4,27.65,926.5,996.91,724.83
2018,8,29,12,30,939.0,102.0,3.5,27.8,925.0,1005.14,730.5
2018,8,29,12,45,933.5,104.0,3.55,27.9,914.5,1007.0,731.95
2018,8,29,13,0,928.0,106.0,3.6,28.0,904.0,1005.31,731.28
2018,8,29,13,15,925.0,105.0,3.7,27.95,887.0,999.32,728.73
2018,8,29,13,30,922.0,104.0,3.8,27.9,870.0,989.83,724.0
2018,8,29,13,45,917.0,102.0,3.85,27.85,845.0,973.96,714.85
2018,8,29,14,0,912.0,100.0,3.9,27.8,820.0,954.76,703.59
2018,8,29,14,15,904.0,98.5,3.95,27.55,788.0,930.19,689.32
2018,8,29,14,30,896.0,97.0,4.0,27.3,756.0,902.66,673.03
2018,8,29,14,45,885.5,95.0,4.05,27.05,718.0,869.66,652.91
2018,8,29,15,0,875.0,93.0,4.1,26.8,680.0,834.2,630.91
2018,8,29,15,15,860.5,91.0,4.1,26.8,636.5,793.29,604.05
2018,8,29,15,30,846.0,89.0,4.1,26.8,593.0,754.93,578.76
