Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,45,827.0,86.0,4.05,25.9,545.5,706.17,547.45
2018,8,29,16,0,808.0,83.0,4.0,25.0,498.0,656.5,514.81
2018,8,29,16,15,781.5,80.0,3.95,24.45,447.0,601.4,474.88
2018,8,29,16,30,755.0,77.0,3.9,23.9,396.0,546.64,433.68
2018,8,29,16,45,706.5,73.0,3.85,23.3,340.0,479.35,381.47
2018,8,29,17,0,658.0,69.0,3.8,22.7,284.0,417.13,331.44
2018,8,29,17,15,542.0,65.5,3.6,22.05,221.5,327.17,258.11
2018,8,29,17,30,426.0,62.0,3.4,21.4,159.0,248.24,192.45
2018,8,29,17,45,323.5,50.5,3.2,20.7,113.0,175.3,131.21
2018,8,29,18,0,221.0,39.0,3.0,20.0,67.0,115.87,81.19
2018,8,29,18,15,110.5,22.0,2.8,19.5,36.0,57.24,27.79
2018,8,29,18,30,0.0,5.0,2.6,19.0,5.0,4.91,0.0
2018,8,29,18,45,0.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,4.91,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,8.75,0.0
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,15.43,7.41
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,22.19,13.7
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,32.82,21.93
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,43.46,30.95
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,57.98,43.07
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,72.37,54.88
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,73.97,55.97
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,75.43,56.91
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,100.44,76.98
2018,8,30,8,30,1.0,130.0,1.5,20.6,131.0,125.46,96.68
2018,8,30,8,45,3.5,156.0,1.45,21.0,158.5,151.59,116.95
2018,8,30,9,0,6.0,182.0,1.4,21.4,186.0,178.08,137.2
2018,8,30,9,15,5.5,186.5,1.45,22.0,190.0,182.77,140.13
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,187.36,143.05
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,222.02,169.19
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,257.4,195.38
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,299.38,226.36
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,341.36,256.89
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,438.13,329.6
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,541.42,404.82
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,602.04,447.5
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,664.12,490.84
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,705.81,521.09
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,754.08,555.6
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,871.32,640.57
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,977.9,710.05
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,979.11,710.67
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,976.99,710.19
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,970.29,706.88
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,960.32,701.57
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,950.51,696.85
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,931.74,686.23
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,907.76,672.54
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,881.01,656.94
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,847.84,636.73
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,812.37,614.74
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,769.85,586.75
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,725.82,557.39
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,677.08,526.27
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,629.92,494.52
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,574.91,454.62
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,520.44,413.81
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,459.15,366.18
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,400.24,318.74
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,334.27,264.19
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,273.41,212.16
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,205.08,153.68
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,145.84,102.08
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,82.56,36.88
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,25.96,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,9.83,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,16.11,2.2
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,26.65,16.86
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,38.6,28.0
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,62.62,42.43
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,83.86,61.16
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,100.48,76.32
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,111.37,86.81
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,144.21,112.25
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,182.24,141.7
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,236.85,183.18
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,301.45,232.16
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,392.49,301.02
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,510.74,389.37
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,569.85,432.68
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,630.66,476.49
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,678.01,509.28
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,723.91,539.38
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,765.46,565.63
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,805.13,590.34
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,840.15,611.64
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,872.73,631.19
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,901.01,648.84
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,926.39,664.6
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,946.4,677.08
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,963.21,687.59
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,975.17,695.92
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,983.75,702.22
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,987.4,705.74
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,987.55,707.11
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,981.46,705.18
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,971.92,701.13
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,956.51,693.16
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,937.81,683.05
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,913.78,670.07
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,886.84,655.04
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,854.01,635.74
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,818.77,614.55
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,777.2,587.32
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,738.22,561.68
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,690.77,532.65
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,642.3,502.02
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,588.13,463.11
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,534.06,422.83
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,473.61,376.06
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,415.08,329.02
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,331.38,260.68
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,256.56,198.23
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,190.54,141.87
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,133.09,91.8
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,76.65,27.54
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,27.35,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,11.8,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,18.87,2.12
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,28.04,17.95
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,35.95,25.68
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,58.47,37.5
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,89.69,60.66
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,120.95,87.37
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,149.62,112.82
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,193.55,145.6
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,249.78,188.68
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,308.96,234.06
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,382.89,290.94
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,450.99,343.13
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,531.05,403.22
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,581.72,440.63
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,631.19,476.22
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,676.75,507.98
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,720.24,537.47
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,761.42,564.69
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,800.81,590.07
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,836.65,612.51
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,870.16,633.27
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,898.77,651.55
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,924.66,668.07
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,943.98,680.37
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,960.2,690.76
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,968.74,696.2
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,973.94,699.66
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,973.57,699.81
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,969.93,697.99
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,962.54,694.24
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,951.98,688.55
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,934.92,678.89
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,914.9,667.34
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,889.79,652.64
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,862.1,636.19
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,830.87,617.26
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,794.16,594.42
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,750.74,566.0
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,706.13,536.43
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,656.09,503.53
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,605.75,469.21
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,550.59,429.7
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,496.19,389.48
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,434.49,342.34
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,375.42,295.55
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,309.36,241.85
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,247.45,189.92
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,182.34,134.9
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,126.34,86.36
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,66.9,15.88
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,16.22,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,11.3,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,18.08,0.14
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,29.27,18.96
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,39.9,29.18
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,59.75,37.18
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,101.76,60.45
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,146.61,92.74
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,197.42,133.62
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,249.0,177.21
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,304.42,223.94
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,357.61,268.45
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,413.02,313.41
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,467.03,356.11
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,523.29,398.95
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,573.52,435.62
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,623.13,470.51
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,669.04,501.86
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,713.45,531.21
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,755.32,557.44
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,795.51,581.54
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,830.38,602.28
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,862.97,621.36
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,891.29,637.8
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,916.93,652.46
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,936.88,663.04
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,953.78,671.75
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,963.6,677.85
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,970.1,682.04
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,969.97,681.9
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,966.54,679.86
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,958.96,676.2
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,948.18,670.63
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,931.85,662.03
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,912.51,651.53
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,886.51,637.15
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,857.87,620.97
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,823.26,600.56
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,786.55,578.52
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,746.73,553.13
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,702.79,524.62
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,652.26,493.45
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,601.42,460.23
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,546.16,421.72
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,491.83,382.44
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,429.84,335.79
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,370.69,289.48
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,304.33,235.99
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,243.53,185.29
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,176.26,129.01
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,120.05,80.47
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,62.45,4.01
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,14.76,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,7.86,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,12.31,0.0
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,21.83,12.63
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,29.74,20.33
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,43.78,30.02
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,56.41,40.23
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,77.83,58.85
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,96.12,74.73
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,120.02,93.75
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,144.65,113.06
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,178.34,139.12
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,212.26,164.99
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,265.63,205.62
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,324.04,249.52
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,437.77,336.58
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,574.06,437.67
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,630.8,477.46
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,689.93,518.52
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,730.33,545.37
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,769.39,570.87
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,804.36,592.43
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,837.4,612.4
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,864.65,628.9
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,889.47,643.81
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,906.53,654.09
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,923.43,664.39
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,934.86,671.75
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,943.32,677.35
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,946.28,679.27
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,946.11,679.35
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,938.24,675.66
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,927.3,670.1
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,910.01,660.45
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,893.75,651.53
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,867.25,636.11
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,838.33,619.04
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,803.23,597.78
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,766.32,575.03
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,722.79,546.35
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,678.25,516.03
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,627.64,482.8
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,577.07,448.49
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,519.91,407.19
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,464.19,365.64
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,396.81,313.63
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,336.44,265.44
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,266.85,208.67
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,204.51,156.65
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,149.35,109.78
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,101.39,67.35
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,51.16,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,9.83,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,8.85,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,14.0,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,27.35,17.07
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,40.09,29.23
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,47.97,31.11
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,62.17,41.99
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,79.26,58.23
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,89.75,69.31
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,108.17,83.98
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,126.87,98.59
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,161.97,125.87
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,198.52,153.82
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,251.07,193.71
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,309.33,237.29
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,429.19,328.82
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,573.74,435.39
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,642.05,483.01
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,716.26,533.62
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,758.4,558.92
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,796.97,581.66
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,831.83,601.62
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,864.26,619.77
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,891.79,635.6
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,916.5,649.62
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,936.95,661.47
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,954.27,671.41
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,964.11,677.6
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,970.6,681.84
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,971.33,682.62
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,968.69,681.42
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,961.63,677.84
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,951.28,672.31
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,934.84,663.57
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,920.89,656.47
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,894.57,642.16
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,865.51,626.0
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,830.26,605.53
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,792.82,583.3
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,750.21,556.04
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,706.24,527.52
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,655.8,496.84
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,607.15,465.0
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,550.38,425.17
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,494.62,384.57
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,431.65,336.77
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,371.68,289.44
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,304.69,235.16
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,243.59,183.93
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,175.45,126.79
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,117.68,75.65
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,57.35,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,11.13,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,6.88,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,12.0,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,21.42,12.05
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,33.0,23.09
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,47.43,33.51
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,65.92,48.68
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,83.08,63.39
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,100.24,77.96
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,140.34,109.15
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,186.45,145.03
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,246.93,190.9
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,320.95,247.82
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,398.95,307.8
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,495.96,381.69
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,551.52,423.67
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,610.13,467.02
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,656.03,499.59
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,700.56,530.38
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,741.39,557.87
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,780.57,583.34
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,815.47,605.57
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,848.13,626.16
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,875.6,643.95
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,900.38,659.99
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,915.64,669.91
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,931.86,680.63
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,942.65,688.27
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,950.24,693.95
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,951.7,695.74
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,955.55,699.27
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,947.61,695.8
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,936.42,690.31
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,919.26,680.77
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,899.1,669.25
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,873.38,654.46
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,845.04,637.79
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,810.24,616.36
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,773.39,593.25
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,731.21,564.8
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,690.3,536.95
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,639.47,503.94
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,588.45,468.73
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,532.04,426.79
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,476.8,384.35
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,414.58,334.88
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,355.52,286.22
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,289.57,230.25
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,229.56,177.91
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,162.56,119.97
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,107.56,69.04
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,44.65,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,4.91,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,7.37,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,11.61,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,19.3,10.28
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,26.59,17.63
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,43.69,29.27
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,63.18,43.38
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,89.39,67.12
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,105.76,82.92
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,129.67,101.84
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,154.59,121.28
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,189.14,147.86
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,228.03,177.55
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,313.3,242.97
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,419.7,323.87
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,505.39,388.47
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,603.77,461.08
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,653.67,496.24
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,703.65,530.92
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,749.51,561.6
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,792.76,589.72
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,833.93,615.83
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,873.6,640.7
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,900.54,657.28
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,924.46,671.96
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,943.87,683.88
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,959.99,693.76
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,971.1,700.81
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,978.75,705.77
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,981.95,707.76
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,981.58,707.62
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,973.97,703.66
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,962.85,697.6
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,946.38,687.93
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,926.6,676.2
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,901.97,661.72
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,874.4,645.28
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,840.41,624.45
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,803.99,601.82
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,761.64,574.39
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,717.7,545.52
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,672.48,516.14
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,622.31,481.97
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,566.49,441.38
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,511.2,399.81
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,448.6,351.16
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,388.54,302.66
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,322.73,248.24
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,260.83,195.34
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,190.13,135.36
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,130.31,78.32
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,55.84,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,9.83,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,16.52,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,22.79,12.92
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,28.68,19.35
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,33.73,17.97
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,49.19,26.0
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,66.48,44.61
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,68.54,51.87
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,92.68,71.4
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,116.98,90.58
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,152.13,117.89
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,188.51,145.64
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,252.64,194.35
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,324.93,248.37
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,439.83,335.29
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,578.15,436.64
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,655.43,491.01
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,739.62,547.41
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,782.26,573.08
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,822.67,597.25
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,859.03,618.37
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,892.64,637.5
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,922.03,654.83
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,948.27,670.15
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,969.42,681.76
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,987.11,691.28
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,997.46,696.92
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,1004.14,700.46
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,1005.76,701.39
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,1003.7,700.18
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,996.88,697.75
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,986.45,693.17
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,969.08,684.29
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,948.3,673.29
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,922.6,659.92
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,893.89,644.46
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,859.13,624.7
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,821.86,602.99
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,778.84,575.69
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,734.1,546.9
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,683.5,516.61
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,635.93,486.92
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,577.33,445.53
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,519.35,402.98
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,455.57,354.21
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,394.31,305.32
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,325.89,249.17
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,265.21,197.23
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,192.88,135.88
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,130.94,74.28
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,56.29,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,9.34,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,15.65,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,21.03,11.22
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,28.54,19.09
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,41.17,22.31
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,87.18,43.4
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,136.79,78.2
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,191.57,122.92
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,246.14,170.54
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,305.95,222.71
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,362.39,271.73
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,420.07,320.34
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,474.94,365.2
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,529.85,408.44
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,581.97,448.17
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,632.87,485.63
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,680.53,519.64
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,726.22,549.97
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,768.45,577.18
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,808.53,602.59
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,844.73,624.81
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,878.24,645.01
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,905.7,661.51
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,930.03,675.94
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,949.82,687.55
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,966.21,697.01
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,977.8,703.96
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,985.85,708.76
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,988.81,709.94
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,988.12,708.93
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,980.8,705.56
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,969.91,700.01
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,953.15,690.29
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,933.04,678.46
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,906.96,663.52
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,877.9,646.54
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,843.71,626.05
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,807.13,603.68
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,764.38,575.76
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,719.92,546.33
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,669.97,514.61
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,622.99,483.53
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,567.02,442.8
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,511.57,400.97
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,448.31,351.6
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,387.59,302.23
