Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,318.58,244.77
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,257.76,192.14
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,184.45,129.66
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,121.14,64.02
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,49.18,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,5,45,101.0,9.5,1.7,13.25,14.0,9.34,0.0
2018,9,9,6,0,202.0,19.0,1.8,13.8,28.0,18.68,0.0
2018,9,9,6,15,350.0,29.0,1.9,14.55,69.0,22.65,12.34
2018,9,9,6,30,498.0,39.0,2.0,15.3,110.0,29.02,19.55
2018,9,9,6,45,577.5,45.5,2.15,16.0,161.0,40.79,22.75
2018,9,9,7,0,657.0,52.0,2.3,16.7,212.0,90.25,46.19
2018,9,9,7,15,706.5,57.0,2.2,17.4,266.0,140.87,81.5
2018,9,9,7,30,756.0,62.0,2.1,18.1,320.0,197.04,127.16
2018,9,9,7,45,790.0,65.0,2.05,18.8,373.5,252.78,175.64
2018,9,9,8,0,824.0,68.0,2.0,19.5,427.0,311.71,227.04
2018,9,9,8,15,847.0,71.5,1.95,20.4,478.0,372.12,278.7
2018,9,9,8,30,870.0,75.0,1.9,21.3,529.0,431.58,327.96
2018,9,9,8,45,887.5,77.0,1.8,22.2,576.0,488.08,373.02
2018,9,9,9,0,905.0,79.0,1.7,23.1,623.0,544.72,416.2
2018,9,9,9,15,915.5,81.5,1.7,23.95,664.0,597.78,455.49
2018,9,9,9,30,926.0,84.0,1.7,24.8,705.0,649.77,492.51
2018,9,9,9,45,933.0,86.5,1.7,25.65,740.0,698.16,525.66
2018,9,9,10,0,940.0,89.0,1.7,26.5,775.0,744.7,555.02
2018,9,9,10,15,947.0,89.5,1.75,27.2,803.5,787.17,581.21
2018,9,9,10,30,954.0,90.0,1.8,27.9,832.0,827.34,605.53
2018,9,9,10,45,959.5,90.5,1.9,28.65,853.5,863.8,627.49
2018,9,9,11,0,965.0,91.0,2.0,29.4,875.0,897.47,647.47
2018,9,9,11,15,966.5,92.0,2.05,30.0,888.0,925.28,663.46
2018,9,9,11,30,968.0,93.0,2.1,30.6,901.0,949.81,677.34
2018,9,9,11,45,968.5,92.5,2.15,31.2,905.5,968.47,687.53
2018,9,9,12,0,969.0,92.0,2.2,31.8,910.0,983.6,695.59
2018,9,9,12,15,965.0,94.0,2.35,32.15,906.5,993.61,702.29
2018,9,9,12,30,961.0,96.0,2.5,32.5,903.0,999.92,706.78
2018,9,9,12,45,954.5,98.0,2.6,32.85,891.0,1000.21,707.13
2018,9,9,13,0,948.0,100.0,2.7,33.2,879.0,996.85,705.34
2018,9,9,13,15,944.0,98.5,2.85,33.2,859.5,988.45,701.92
2018,9,9,13,30,940.0,97.0,3.0,33.2,840.0,976.46,696.29
2018,9,9,13,45,933.0,96.5,3.1,33.2,813.5,959.33,687.01
2018,9,9,14,0,926.0,96.0,3.2,33.2,787.0,938.9,675.65
2018,9,9,14,15,917.0,94.5,3.3,32.9,753.5,912.44,661.14
2018,9,9,14,30,908.0,93.0,3.4,32.6,720.0,883.03,644.59
2018,9,9,14,45,896.0,91.5,3.45,32.35,681.0,848.39,623.96
2018,9,9,15,0,884.0,90.0,3.5,32.1,642.0,811.37,601.51
2018,9,9,15,15,867.5,87.5,3.5,32.1,596.5,767.62,573.33
2018,9,9,15,30,851.0,85.0,3.5,32.1,551.0,726.53,546.68
2018,9,9,15,45,827.0,82.0,3.5,31.05,501.0,673.88,513.63
2018,9,9,16,0,803.0,79.0,3.5,30.0,451.0,620.78,478.06
2018,9,9,16,15,770.0,75.0,3.45,29.05,398.0,560.97,435.21
2018,9,9,16,30,737.0,71.0,3.4,28.1,345.0,502.2,391.48
2018,9,9,16,45,690.5,66.0,3.35,27.2,291.5,436.83,340.87
2018,9,9,17,0,644.0,61.0,3.3,26.3,238.0,376.75,292.3
2018,9,9,17,15,575.5,54.0,3.05,25.0,186.5,307.11,234.86
2018,9,9,17,30,507.0,47.0,2.8,23.7,135.0,243.83,180.86
2018,9,9,17,45,395.0,37.0,2.6,22.45,91.5,171.14,119.28
2018,9,9,18,0,283.0,27.0,2.4,21.2,48.0,107.55,50.44
2018,9,9,18,15,151.0,15.0,2.45,20.4,25.0,43.13,0.0
2018,9,9,18,30,19.0,3.0,2.5,19.6,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.5,18.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,93.0,9.0,2.05,13.4,12.5,0.0,0.0
2018,9,10,6,0,186.0,18.0,2.2,13.9,25.0,17.69,0.0
2018,9,10,6,15,324.5,28.5,2.3,14.55,64.5,22.33,11.79
2018,9,10,6,30,463.0,39.0,2.4,15.2,104.0,29.17,19.65
2018,9,10,6,45,540.0,46.5,2.45,15.85,153.5,40.32,23.36
2018,9,10,7,0,617.0,54.0,2.5,16.5,203.0,85.72,44.14
2018,9,10,7,15,667.0,59.5,2.4,17.2,255.5,137.1,80.19
2018,9,10,7,30,717.0,65.0,2.3,17.9,308.0,191.48,124.27
2018,9,10,7,45,750.5,69.5,2.2,18.55,360.5,246.24,171.82
2018,9,10,8,0,784.0,74.0,2.1,19.2,413.0,304.19,222.32
2018,9,10,8,15,808.0,78.0,2.05,20.05,463.5,361.16,271.31
2018,9,10,8,30,832.0,82.0,2.0,20.9,514.0,419.68,319.96
2018,9,10,8,45,849.5,84.5,1.95,21.75,560.0,474.98,364.5
2018,9,10,9,0,867.0,87.0,1.9,22.6,606.0,531.65,408.23
2018,9,10,9,15,880.5,89.5,1.9,23.45,647.5,584.59,447.74
2018,9,10,9,30,894.0,92.0,1.9,24.3,689.0,636.8,485.28
2018,9,10,9,45,903.5,94.0,1.9,25.15,724.5,684.94,518.63
2018,9,10,10,0,913.0,96.0,1.9,26.0,760.0,731.51,548.84
2018,9,10,10,15,920.0,97.0,1.95,26.75,788.0,773.44,574.86
2018,9,10,10,30,927.0,98.0,2.0,27.5,816.0,813.15,599.05
2018,9,10,10,45,932.0,99.0,2.1,28.2,837.5,848.84,620.84
2018,9,10,11,0,937.0,100.0,2.2,28.9,859.0,881.8,640.68
2018,9,10,11,15,939.5,101.0,2.3,29.35,872.5,909.74,657.8
2018,9,10,11,30,942.0,102.0,2.4,29.8,886.0,934.53,672.9
2018,9,10,11,45,942.0,103.0,2.55,30.3,891.0,953.82,684.8
2018,9,10,12,0,942.0,104.0,2.7,30.8,896.0,969.66,694.58
2018,9,10,12,15,938.5,105.5,2.75,31.05,892.0,979.3,700.34
2018,9,10,12,30,935.0,107.0,2.8,31.3,888.0,985.35,703.99
2018,9,10,12,45,927.5,109.5,2.85,31.55,876.0,985.13,703.8
2018,9,10,13,0,920.0,112.0,2.9,31.8,864.0,981.37,701.52
2018,9,10,13,15,914.5,110.5,3.0,31.9,844.0,971.69,696.44
2018,9,10,13,30,909.0,109.0,3.1,32.0,824.0,958.57,689.25
2018,9,10,13,45,901.0,108.0,3.15,32.05,797.0,940.35,678.62
2018,9,10,14,0,893.0,107.0,3.2,32.1,770.0,918.97,666.0
2018,9,10,14,15,882.0,105.5,3.25,31.9,736.0,891.39,649.97
2018,9,10,14,30,871.0,104.0,3.3,31.7,702.0,861.08,632.07
2018,9,10,14,45,856.5,102.0,3.4,31.55,662.0,829.74,613.47
2018,9,10,15,0,842.0,100.0,3.5,31.4,622.0,791.17,589.71
2018,9,10,15,15,824.0,97.5,3.5,31.4,577.5,747.45,561.29
2018,9,10,15,30,806.0,95.0,3.5,31.4,533.0,702.33,531.53
2018,9,10,15,45,780.0,91.0,3.6,30.35,483.0,648.89,497.67
2018,9,10,16,0,754.0,87.0,3.7,29.3,433.0,595.28,460.95
2018,9,10,16,15,719.0,82.5,3.7,28.35,381.0,537.97,419.48
2018,9,10,16,30,684.0,78.0,3.7,27.4,329.0,480.03,376.01
2018,9,10,16,45,636.0,72.0,3.7,26.45,277.0,415.55,325.77
2018,9,10,17,0,588.0,66.0,3.7,25.5,225.0,354.51,276.27
2018,9,10,17,15,515.0,58.0,3.55,24.2,175.0,284.98,218.75
2018,9,10,17,30,442.0,50.0,3.4,22.9,125.0,222.32,165.31
2018,9,10,17,45,329.0,38.0,3.3,21.55,83.0,151.12,105.01
2018,9,10,18,0,216.0,26.0,3.2,20.2,41.0,88.37,34.06
2018,9,10,18,15,113.5,14.0,3.1,19.4,21.5,34.69,0.0
2018,9,10,18,30,11.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.95,17.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.6,13.55,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.8,13.9,24.0,17.69,0.0
2018,9,11,6,15,312.5,28.5,2.9,14.5,62.5,22.52,11.58
2018,9,11,6,30,452.0,39.0,3.0,15.1,101.0,29.35,19.75
2018,9,11,6,45,531.0,47.0,3.1,15.7,150.5,39.85,23.66
2018,9,11,7,0,610.0,55.0,3.2,16.3,200.0,85.21,44.24
2018,9,11,7,15,658.0,60.5,3.15,16.9,252.0,133.56,77.82
2018,9,11,7,30,706.0,66.0,3.1,17.5,304.0,189.36,123.27
2018,9,11,7,45,737.5,72.0,3.05,18.1,356.0,244.39,171.32
2018,9,11,8,0,769.0,78.0,3.0,18.7,408.0,302.39,222.29
2018,9,11,8,15,791.5,81.5,3.0,19.45,457.0,357.52,270.43
2018,9,11,8,30,814.0,85.0,3.0,20.2,506.0,414.04,318.37
2018,9,11,8,45,828.5,90.0,3.0,20.9,551.5,469.42,363.98
2018,9,11,9,0,843.0,95.0,3.0,21.6,597.0,524.83,407.97
2018,9,11,9,15,854.5,98.5,3.0,22.25,637.5,576.84,448.02
2018,9,11,9,30,866.0,102.0,3.0,22.9,678.0,628.25,486.27
2018,9,11,9,45,873.0,105.5,3.05,23.55,712.0,675.03,520.17
2018,9,11,10,0,880.0,109.0,3.1,24.2,746.0,720.12,551.64
2018,9,11,10,15,886.0,111.0,3.15,24.6,773.5,761.09,578.7
2018,9,11,10,30,892.0,113.0,3.2,25.0,801.0,799.87,603.96
2018,9,11,10,45,895.0,115.5,3.25,25.45,821.5,834.38,625.95
2018,9,11,11,0,898.0,118.0,3.3,25.9,842.0,866.17,645.95
2018,9,11,11,15,902.5,118.0,3.4,26.2,855.5,893.85,663.78
2018,9,11,11,30,907.0,118.0,3.5,26.5,869.0,918.59,679.64
2018,9,11,11,45,908.5,117.5,3.55,26.75,874.0,937.05,691.19
2018,9,11,12,0,910.0,117.0,3.6,27.0,879.0,952.22,700.66
2018,9,11,12,15,915.0,114.0,3.7,27.05,877.5,964.62,709.29
2018,9,11,12,30,920.0,111.0,3.8,27.1,876.0,973.6,715.8
2018,9,11,12,45,925.5,106.0,3.85,27.1,867.0,977.42,718.87
2018,9,11,13,0,931.0,101.0,3.9,27.1,858.0,977.62,719.73
2018,9,11,13,15,929.5,98.5,3.95,26.95,840.0,970.37,716.22
2018,9,11,13,30,928.0,96.0,4.0,26.8,822.0,959.55,710.49
2018,9,11,13,45,925.0,93.5,4.05,26.65,796.5,943.85,701.59
2018,9,11,14,0,922.0,91.0,4.1,26.5,771.0,924.73,690.48
2018,9,11,14,15,915.5,88.0,4.1,26.1,738.0,898.7,675.09
2018,9,11,14,30,909.0,85.0,4.1,25.7,705.0,869.61,657.57
2018,9,11,14,45,900.0,82.5,4.15,25.3,666.5,836.14,637.11
2018,9,11,15,0,891.0,80.0,4.2,24.9,628.0,800.11,614.62
2018,9,11,15,15,875.0,77.5,4.2,24.9,583.0,756.41,585.22
2018,9,11,15,30,859.0,75.0,4.2,24.9,538.0,711.07,554.31
2018,9,11,15,45,839.5,71.5,4.15,23.65,489.0,660.83,521.73
2018,9,11,16,0,820.0,68.0,4.1,22.4,440.0,613.51,489.24
2018,9,11,16,15,791.5,64.5,4.05,21.65,388.5,556.38,446.14
2018,9,11,16,30,763.0,61.0,4.0,20.9,337.0,499.89,401.95
2018,9,11,16,45,719.5,56.5,3.9,20.15,284.0,435.68,349.86
2018,9,11,17,0,676.0,52.0,3.8,19.4,231.0,374.3,298.04
2018,9,11,17,15,605.0,46.5,3.65,18.65,180.0,304.0,237.43
2018,9,11,17,30,534.0,41.0,3.5,17.9,129.0,242.64,182.61
2018,9,11,17,45,402.5,32.5,3.4,17.2,85.0,165.54,115.25
2018,9,11,18,0,271.0,24.0,3.3,16.5,41.0,97.58,26.91
2018,9,11,18,15,135.5,12.0,3.25,16.1,20.5,36.29,0.0
2018,9,11,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,5,45,69.0,8.0,2.35,13.15,10.5,0.0,0.0
2018,9,12,6,0,138.0,16.0,2.5,13.5,21.0,15.73,0.0
2018,9,12,6,15,225.0,29.0,2.7,14.15,52.5,22.56,11.22
2018,9,12,6,30,312.0,42.0,2.9,14.8,84.0,32.38,22.35
2018,9,12,6,45,331.5,56.5,3.1,15.45,119.0,45.51,30.36
2018,9,12,7,0,351.0,71.0,3.3,16.1,154.0,80.97,50.16
2018,9,12,7,15,351.0,90.5,3.3,16.55,190.5,120.61,80.53
2018,9,12,7,30,351.0,110.0,3.3,17.0,227.0,160.43,114.12
2018,9,12,7,45,403.0,121.5,3.35,17.4,277.0,205.65,151.46
2018,9,12,8,0,455.0,133.0,3.4,17.8,327.0,256.49,194.07
2018,9,12,8,15,614.0,114.0,3.4,18.4,409.5,322.61,247.13
2018,9,12,8,30,773.0,95.0,3.4,19.0,492.0,405.81,314.3
2018,9,12,8,45,788.5,99.5,3.4,19.6,536.0,459.05,358.56
2018,9,12,9,0,804.0,104.0,3.4,20.2,580.0,512.49,401.6
2018,9,12,9,15,799.5,113.5,3.45,20.95,614.5,559.57,438.17
2018,9,12,9,30,795.0,123.0,3.5,21.7,649.0,604.51,471.88
2018,9,12,9,45,807.0,125.0,3.5,22.4,683.0,650.49,505.49
2018,9,12,10,0,819.0,127.0,3.5,23.1,717.0,695.37,537.36
2018,9,12,10,15,704.0,180.5,3.6,23.5,701.5,698.17,536.64
2018,9,12,10,30,589.0,234.0,3.7,23.9,686.0,690.33,528.0
2018,9,12,10,45,484.0,280.5,3.8,24.3,658.5,673.27,512.75
2018,9,12,11,0,379.0,327.0,3.9,24.7,631.0,645.62,489.68
2018,9,12,11,15,439.0,317.0,4.0,24.85,675.0,703.44,532.26
2018,9,12,11,30,499.0,307.0,4.1,25.0,719.0,758.21,571.9
2018,9,12,11,45,466.5,315.0,4.15,25.1,702.0,749.27,564.49
2018,9,12,12,0,434.0,323.0,4.2,25.2,685.0,737.51,555.46
2018,9,12,12,15,427.5,326.5,4.25,25.15,682.0,742.45,559.16
2018,9,12,12,30,421.0,330.0,4.3,25.1,679.0,745.51,561.51
2018,9,12,12,45,484.0,305.0,4.35,25.0,701.0,781.6,589.39
2018,9,12,13,0,547.0,280.0,4.4,24.9,723.0,815.42,615.43
2018,9,12,13,15,602.5,248.0,4.45,24.7,725.5,834.36,631.4
2018,9,12,13,30,658.0,216.0,4.5,24.5,728.0,848.3,644.07
2018,9,12,13,45,674.0,199.0,4.5,24.35,708.0,838.04,638.0
2018,9,12,14,0,690.0,182.0,4.5,24.2,688.0,824.44,629.82
2018,9,12,14,15,589.5,209.0,4.5,23.85,627.5,753.34,579.85
2018,9,12,14,30,489.0,236.0,4.5,23.5,567.0,681.8,527.7
2018,9,12,14,45,358.5,250.0,4.45,23.2,485.0,569.24,443.8
2018,9,12,15,0,228.0,264.0,4.4,22.9,403.0,463.73,363.03
2018,9,12,15,15,226.0,245.0,4.4,22.9,374.5,435.04,342.44
2018,9,12,15,30,224.0,226.0,4.4,22.9,346.0,405.74,320.82
2018,9,12,15,45,195.0,202.0,4.3,21.85,299.5,351.83,280.33
2018,9,12,16,0,166.0,178.0,4.2,20.8,253.0,299.61,240.29
2018,9,12,16,15,302.0,143.0,4.1,20.2,258.5,341.82,276.74
2018,9,12,16,30,438.0,108.0,4.0,19.6,264.0,370.83,300.86
2018,9,12,16,45,384.5,96.0,3.9,19.0,217.0,309.56,250.36
2018,9,12,17,0,331.0,84.0,3.8,18.4,170.0,252.92,202.7
2018,9,12,17,15,269.5,69.0,3.7,17.85,128.5,194.69,152.9
2018,9,12,17,30,208.0,54.0,3.6,17.3,87.0,142.75,107.89
2018,9,12,17,45,144.5,37.5,3.45,16.7,56.5,90.1,61.91
2018,9,12,18,0,81.0,21.0,3.3,16.1,26.0,45.4,2.2
2018,9,12,18,15,40.5,10.5,3.25,15.8,13.0,17.5,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,2.4,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,2.6,14.2,12.0,10.81,0.0
2018,9,13,6,15,73.0,28.5,2.8,14.75,37.5,23.72,11.53
2018,9,13,6,30,127.0,46.0,3.0,15.3,63.0,37.5,26.63
2018,9,13,6,45,274.5,56.5,3.2,15.85,114.0,44.51,33.47
2018,9,13,7,0,422.0,67.0,3.4,16.4,165.0,82.0,48.6
2018,9,13,7,15,543.0,67.0,3.5,17.0,226.0,123.19,74.22
2018,9,13,7,30,664.0,67.0,3.6,17.6,287.0,178.44,115.9
2018,9,13,7,45,675.0,76.0,3.65,18.2,331.5,229.01,160.88
2018,9,13,8,0,686.0,85.0,3.7,18.8,376.0,280.32,206.85
2018,9,13,8,15,691.5,96.0,3.7,19.4,419.5,332.12,252.56
2018,9,13,8,30,697.0,107.0,3.7,20.0,463.0,383.71,296.8
2018,9,13,8,45,775.0,94.0,3.7,20.55,523.5,446.43,348.22
2018,9,13,9,0,853.0,81.0,3.7,21.1,584.0,514.9,403.04
2018,9,13,9,15,863.5,84.0,3.7,21.55,623.5,565.8,443.19
2018,9,13,9,30,874.0,87.0,3.7,22.0,663.0,615.74,481.42
2018,9,13,9,45,880.5,90.0,3.65,22.45,696.5,661.88,515.59
2018,9,13,10,0,887.0,93.0,3.6,22.9,730.0,706.25,546.78
2018,9,13,10,15,894.5,94.5,3.55,23.25,758.0,747.87,574.47
2018,9,13,10,30,902.0,96.0,3.5,23.6,786.0,787.37,600.31
2018,9,13,10,45,907.5,97.0,3.5,23.9,807.0,822.45,623.14
2018,9,13,11,0,913.0,98.0,3.5,24.2,828.0,854.91,644.0
2018,9,13,11,15,916.0,98.5,3.5,24.4,841.0,881.93,661.29
2018,9,13,11,30,919.0,99.0,3.5,24.6,854.0,905.89,676.51
2018,9,13,11,45,920.5,99.0,3.5,24.8,859.0,924.82,688.35
2018,9,13,12,0,922.0,99.0,3.5,25.0,864.0,940.4,698.04
2018,9,13,12,15,923.0,98.0,3.55,25.0,861.5,951.06,705.41
2018,9,13,12,30,924.0,97.0,3.6,25.0,859.0,958.22,710.61
2018,9,13,12,45,924.0,95.5,3.65,25.05,848.5,960.39,712.5
2018,9,13,13,0,924.0,94.0,3.7,25.1,838.0,958.98,712.16
2018,9,13,13,15,793.0,150.0,3.75,25.0,778.0,900.91,674.09
2018,9,13,13,30,662.0,206.0,3.8,24.9,718.0,839.71,633.7
2018,9,13,13,45,541.5,246.0,3.85,24.75,655.5,763.91,579.76
2018,9,13,14,0,421.0,286.0,3.9,24.6,593.0,692.78,527.52
2018,9,13,14,15,443.5,263.5,3.95,24.35,574.0,681.07,521.88
2018,9,13,14,30,466.0,241.0,4.0,24.1,555.0,666.45,513.75
2018,9,13,14,45,565.0,192.0,4.0,23.85,550.0,682.11,529.43
2018,9,13,15,0,664.0,143.0,4.0,23.6,545.0,693.89,541.69
2018,9,13,15,15,600.5,148.5,4.0,23.6,491.5,630.39,494.76
2018,9,13,15,30,537.0,154.0,4.0,23.6,438.0,565.64,446.39
2018,9,13,15,45,453.0,154.5,3.95,22.8,378.5,488.78,388.8
2018,9,13,16,0,369.0,155.0,3.9,22.0,319.0,417.35,333.95
2018,9,13,16,15,513.5,112.5,3.8,21.45,310.5,439.04,353.4
2018,9,13,16,30,658.0,70.0,3.7,20.9,302.0,449.17,361.7
2018,9,13,16,45,644.0,61.5,3.65,20.35,257.5,400.34,321.05
2018,9,13,17,0,630.0,53.0,3.6,19.8,213.0,349.73,277.42
2018,9,13,17,15,556.5,47.0,3.25,19.1,164.0,282.97,219.44
2018,9,13,17,30,483.0,41.0,2.9,18.4,115.0,221.32,164.62
2018,9,13,17,45,349.0,31.5,2.55,17.7,74.0,146.25,98.52
2018,9,13,18,0,215.0,22.0,2.2,17.0,33.0,78.84,0.0
2018,9,13,18,15,107.5,11.0,2.1,16.5,16.5,29.48,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.25,11.8,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.3,12.3,10.0,9.83,0.0
2018,9,14,6,15,46.0,27.5,1.5,13.05,32.5,24.18,11.34
2018,9,14,6,30,77.0,45.0,1.7,13.8,55.0,38.75,27.83
2018,9,14,6,45,179.0,59.0,1.95,14.55,96.5,48.81,37.41
2018,9,14,7,0,281.0,73.0,2.2,15.3,138.0,77.05,49.73
2018,9,14,7,15,233.5,96.0,2.2,15.9,159.0,112.41,78.97
2018,9,14,7,30,186.0,119.0,2.2,16.5,180.0,139.56,103.68
2018,9,14,7,45,193.0,144.0,2.15,17.05,216.5,178.0,135.77
2018,9,14,8,0,200.0,169.0,2.1,17.6,253.0,215.28,166.64
2018,9,14,8,15,231.5,188.0,2.1,18.25,297.0,255.55,198.96
2018,9,14,8,30,263.0,207.0,2.1,18.9,341.0,300.55,234.66
2018,9,14,8,45,288.5,224.5,2.05,19.6,383.5,344.53,268.91
2018,9,14,9,0,314.0,242.0,2.0,20.3,426.0,390.78,304.15
2018,9,14,9,15,445.5,218.0,1.95,21.15,499.0,459.4,356.4
2018,9,14,9,30,577.0,194.0,1.9,22.0,572.0,539.52,416.11
2018,9,14,9,45,652.0,176.5,1.85,22.8,625.5,598.38,458.55
2018,9,14,10,0,727.0,159.0,1.8,23.6,679.0,661.47,503.01
2018,9,14,10,15,740.0,161.5,1.8,24.15,708.5,703.15,531.11
2018,9,14,10,30,753.0,164.0,1.8,24.7,738.0,743.59,557.84
2018,9,14,10,45,754.0,168.5,1.85,25.25,756.0,775.09,577.47
2018,9,14,11,0,755.0,173.0,1.9,25.8,774.0,804.21,595.44
2018,9,14,11,15,812.5,150.0,1.95,26.15,806.0,848.66,623.98
2018,9,14,11,30,870.0,127.0,2.0,26.5,838.0,890.29,650.23
2018,9,14,11,45,898.5,112.5,2.05,26.85,851.0,917.42,666.87
2018,9,14,12,0,927.0,98.0,2.1,27.2,864.0,941.83,681.89
2018,9,14,12,15,931.0,96.0,2.25,27.4,862.5,954.12,690.59
2018,9,14,12,30,935.0,94.0,2.4,27.6,861.0,962.93,697.24
2018,9,14,12,45,931.0,94.0,2.5,27.75,849.0,962.95,698.0
2018,9,14,13,0,927.0,94.0,2.6,27.9,837.0,959.39,696.62
2018,9,14,13,15,922.0,93.0,2.7,27.85,817.5,950.27,692.31
2018,9,14,13,30,917.0,92.0,2.8,27.8,798.0,937.68,685.82
2018,9,14,13,45,910.5,91.0,2.9,27.75,771.5,920.35,676.28
2018,9,14,14,0,904.0,90.0,3.0,27.7,745.0,899.79,664.6
2018,9,14,14,15,892.0,89.0,3.05,27.45,710.5,871.39,647.81
2018,9,14,14,30,880.0,88.0,3.1,27.2,676.0,840.29,629.12
2018,9,14,14,45,857.0,89.0,3.2,26.95,633.5,800.02,604.18
2018,9,14,15,0,834.0,90.0,3.3,26.7,591.0,762.78,581.0
2018,9,14,15,15,779.0,93.5,3.3,26.7,534.0,698.37,537.06
2018,9,14,15,30,724.0,97.0,3.3,26.7,477.0,635.16,493.27
2018,9,14,15,45,720.5,87.0,3.4,25.7,434.5,593.49,465.75
2018,9,14,16,0,717.0,77.0,3.5,24.7,392.0,549.98,435.27
2018,9,14,16,15,688.0,73.0,3.5,23.95,345.0,496.62,395.02
2018,9,14,16,30,659.0,69.0,3.5,23.2,298.0,446.11,355.44
2018,9,14,16,45,614.5,62.5,3.5,22.5,248.0,384.61,305.67
2018,9,14,17,0,570.0,56.0,3.5,21.8,198.0,326.34,256.66
2018,9,14,17,15,471.5,50.0,3.35,21.0,148.5,251.34,193.29
2018,9,14,17,30,373.0,44.0,3.2,20.2,99.0,185.95,137.07
2018,9,14,17,45,249.0,31.5,3.1,19.4,62.0,117.02,76.75
2018,9,14,18,0,125.0,19.0,3.0,18.6,25.0,54.21,0.0
2018,9,14,18,15,62.5,9.5,2.9,18.15,12.5,19.97,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,5,45,68.0,7.0,3.25,13.8,9.0,0.0,0.0
2018,9,15,6,0,136.0,14.0,3.4,14.0,18.0,13.76,0.0
2018,9,15,6,15,284.5,25.0,3.55,14.35,54.5,19.75,7.49
2018,9,15,6,30,433.0,36.0,3.7,14.7,91.0,27.22,17.74
2018,9,15,6,45,518.5,43.5,3.8,15.05,139.5,33.5,23.86
2018,9,15,7,0,604.0,51.0,3.9,15.4,188.0,77.68,39.3
2018,9,15,7,15,658.0,55.5,3.9,15.9,240.0,127.42,73.16
2018,9,15,7,30,712.0,60.0,3.9,16.4,292.0,180.73,116.21
2018,9,15,7,45,749.0,64.5,3.9,16.9,345.0,235.82,164.51
2018,9,15,8,0,786.0,69.0,3.9,17.4,398.0,294.45,216.6
2018,9,15,8,15,812.0,72.0,3.9,17.95,448.0,351.07,266.89
2018,9,15,8,30,838.0,75.0,3.9,18.5,498.0,409.39,317.38
2018,9,15,8,45,857.5,76.5,3.9,19.05,544.0,466.09,365.21
2018,9,15,9,0,877.0,78.0,3.9,19.6,590.0,521.49,410.53
2018,9,15,9,15,888.0,81.0,3.9,20.1,630.5,573.73,452.04
2018,9,15,9,30,899.0,84.0,3.9,20.6,671.0,624.98,491.49
2018,9,15,9,45,905.5,87.5,3.9,21.15,705.5,672.6,526.94
2018,9,15,10,0,912.0,91.0,3.9,21.7,740.0,718.38,559.33
2018,9,15,10,15,920.5,92.0,3.95,22.0,768.5,761.04,588.42
2018,9,15,10,30,929.0,93.0,4.0,22.3,797.0,801.56,615.71
2018,9,15,10,45,935.5,92.5,4.0,22.65,818.0,836.62,638.59
2018,9,15,11,0,942.0,92.0,4.0,23.0,839.0,868.98,659.45
2018,9,15,11,15,945.5,92.0,4.1,23.15,852.0,896.46,677.86
2018,9,15,11,30,949.0,92.0,4.2,23.3,865.0,920.78,694.15
2018,9,15,11,45,950.5,92.5,4.25,23.45,870.5,940.58,707.15
2018,9,15,12,0,952.0,93.0,4.3,23.6,876.0,956.93,717.91
2018,9,15,12,15,951.0,93.0,4.35,23.55,872.5,966.95,725.05
2018,9,15,12,30,950.0,93.0,4.4,23.5,869.0,973.34,729.92
2018,9,15,12,45,947.5,92.5,4.45,23.45,857.5,974.17,731.17
2018,9,15,13,0,945.0,92.0,4.5,23.4,846.0,971.34,730.14
2018,9,15,13,15,941.5,91.0,4.5,23.3,827.0,963.43,725.68
2018,9,15,13,30,938.0,90.0,4.5,23.2,808.0,951.94,718.94
2018,9,15,13,45,932.0,89.0,4.55,23.05,781.5,934.73,708.93
2018,9,15,14,0,926.0,88.0,4.6,22.9,755.0,914.19,696.68
2018,9,15,14,15,917.5,85.5,4.55,22.7,721.0,886.63,678.95
2018,9,15,14,30,909.0,83.0,4.5,22.5,687.0,856.11,659.16
2018,9,15,14,45,897.0,81.5,4.5,22.3,647.5,821.12,636.43
2018,9,15,15,0,885.0,80.0,4.5,22.1,608.0,783.77,611.82
2018,9,15,15,15,868.0,77.5,4.5,22.1,562.5,739.44,581.38
2018,9,15,15,30,851.0,75.0,4.5,22.1,517.0,693.58,549.44
2018,9,15,15,45,829.5,71.5,4.45,21.4,468.0,646.25,517.11
2018,9,15,16,0,808.0,68.0,4.4,20.7,419.0,594.18,478.37
2018,9,15,16,15,778.5,64.0,4.3,20.15,367.5,536.6,433.53
2018,9,15,16,30,749.0,60.0,4.2,19.6,316.0,479.79,387.8
2018,9,15,16,45,703.5,55.0,4.15,19.1,263.5,415.19,334.18
2018,9,15,17,0,658.0,50.0,4.1,18.6,211.0,353.67,281.1
2018,9,15,17,15,568.0,44.5,3.8,17.95,159.5,280.21,217.17
2018,9,15,17,30,478.0,39.0,3.5,17.3,108.0,213.69,158.05
2018,9,15,17,45,326.5,28.5,3.25,16.65,67.0,134.26,86.36
2018,9,15,18,0,175.0,18.0,3.0,16.0,26.0,55.98,0.0
2018,9,15,18,15,87.5,9.0,2.8,15.55,13.0,8.85,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,45,76.0,7.0,1.35,11.5,9.0,0.0,0.0
2018,9,16,6,0,152.0,14.0,1.4,12.0,18.0,13.76,0.0
2018,9,16,6,15,308.5,24.0,1.7,13.0,54.5,18.93,6.28
2018,9,16,6,30,465.0,34.0,2.0,14.0,91.0,25.53,16.3
2018,9,16,6,45,549.5,40.5,2.35,15.0,140.0,32.8,23.24
2018,9,16,7,0,634.0,47.0,2.7,16.0,189.0,77.36,38.21
2018,9,16,7,15,686.5,52.0,2.7,16.6,242.0,126.58,71.01
2018,9,16,7,30,739.0,57.0,2.7,17.2,295.0,181.68,115.24
2018,9,16,7,45,773.5,60.0,2.75,17.85,347.0,236.25,162.91
2018,9,16,8,0,808.0,63.0,2.8,18.5,399.0,294.03,214.03
2018,9,16,8,15,832.5,66.0,2.75,19.05,449.0,353.18,265.93
2018,9,16,8,30,857.0,69.0,2.7,19.6,499.0,411.65,315.98
2018,9,16,8,45,874.5,71.5,2.7,20.2,545.5,467.63,362.62
2018,9,16,9,0,892.0,74.0,2.7,20.8,592.0,523.75,407.72
2018,9,16,9,15,904.5,75.5,2.7,21.3,632.5,575.99,448.56
2018,9,16,9,30,917.0,77.0,2.7,21.8,673.0,627.31,487.37
2018,9,16,9,45,926.0,78.5,2.7,22.35,707.5,675.23,522.39
2018,9,16,10,0,935.0,80.0,2.7,22.9,742.0,721.43,554.04
2018,9,16,10,15,941.5,81.5,2.7,23.3,770.5,763.89,581.83
2018,9,16,10,30,948.0,83.0,2.7,23.7,799.0,804.01,607.65
2018,9,16,10,45,952.0,84.0,2.7,24.15,819.0,839.09,629.62
2018,9,16,11,0,956.0,85.0,2.7,24.6,839.0,871.3,649.47
2018,9,16,11,15,958.5,85.0,2.75,24.9,851.5,898.17,666.38
2018,9,16,11,30,961.0,85.0,2.8,25.2,864.0,921.78,681.14
2018,9,16,11,45,962.0,85.5,2.8,25.55,869.0,941.23,692.66
2018,9,16,12,0,963.0,86.0,2.8,25.9,874.0,957.16,701.93
2018,9,16,12,15,960.5,87.0,2.8,26.05,870.0,966.88,707.79
2018,9,16,12,30,958.0,88.0,2.8,26.2,866.0,972.92,711.42
2018,9,16,12,45,953.0,89.0,2.85,26.35,854.0,972.99,711.74
2018,9,16,13,0,948.0,90.0,2.9,26.5,842.0,969.4,709.84
2018,9,16,13,15,943.5,89.0,2.95,26.55,822.5,960.47,704.88
2018,9,16,13,30,939.0,88.0,3.0,26.6,803.0,947.97,697.72
2018,9,16,13,45,932.5,87.0,3.05,26.6,776.0,930.22,687.31
2018,9,16,14,0,926.0,86.0,3.1,26.6,749.0,909.15,674.77
2018,9,16,14,15,916.5,84.5,3.15,26.4,715.0,881.78,658.51
2018,9,16,14,30,907.0,83.0,3.2,26.2,681.0,851.52,640.21
2018,9,16,14,45,894.5,81.0,3.25,26.05,641.0,815.58,617.71
2018,9,16,15,0,882.0,79.0,3.3,25.9,601.0,777.31,593.36
2018,9,16,15,15,864.5,76.5,3.3,25.9,555.5,732.69,563.59
2018,9,16,15,30,847.0,74.0,3.3,25.9,510.0,686.59,532.38
2018,9,16,15,45,824.0,71.0,3.35,25.05,461.0,638.99,501.26
2018,9,16,16,0,801.0,68.0,3.4,24.2,412.0,586.82,463.83
2018,9,16,16,15,768.5,64.0,3.35,23.55,360.0,527.86,419.17
2018,9,16,16,30,736.0,60.0,3.3,22.9,308.0,469.99,373.68
2018,9,16,16,45,687.5,55.0,3.3,22.2,255.5,404.7,320.73
2018,9,16,17,0,639.0,50.0,3.3,21.5,203.0,342.83,268.43
2018,9,16,17,15,560.5,43.5,3.0,20.6,153.5,274.0,209.11
2018,9,16,17,30,482.0,37.0,2.7,19.7,104.0,210.89,153.24
2018,9,16,17,45,327.0,27.0,2.45,18.75,64.0,131.59,80.58
2018,9,16,18,0,172.0,17.0,2.2,17.8,24.0,53.65,0.0
2018,9,16,18,15,86.0,8.5,2.05,17.25,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,1.6,12.55,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,1.7,13.0,17.0,13.76,0.0
2018,9,17,6,15,305.0,23.5,2.0,13.7,53.0,18.61,5.13
2018,9,17,6,30,461.0,33.0,2.3,14.4,89.0,24.76,15.54
2018,9,17,6,45,530.0,40.5,2.55,15.15,135.0,29.3,20.13
2018,9,17,7,0,599.0,48.0,2.8,15.9,181.0,75.28,37.94
2018,9,17,7,15,651.0,54.0,2.75,16.45,233.0,123.24,69.85
2018,9,17,7,30,703.0,60.0,2.7,17.0,285.0,177.05,112.92
2018,9,17,7,45,694.0,71.5,2.7,17.6,325.5,225.44,156.88
2018,9,17,8,0,685.0,83.0,2.7,18.2,366.0,274.25,201.43
2018,9,17,8,15,594.5,111.0,2.65,18.75,378.5,308.84,235.13
2018,9,17,8,30,504.0,139.0,2.6,19.3,391.0,332.39,257.78
2018,9,17,8,45,515.0,154.0,2.6,19.85,432.0,379.78,296.56
2018,9,17,9,0,526.0,169.0,2.6,20.4,473.0,427.54,334.38
2018,9,17,9,15,715.0,124.5,2.6,20.95,568.5,516.89,404.07
2018,9,17,9,30,904.0,80.0,2.6,21.5,664.0,620.99,483.2
2018,9,17,9,45,909.0,84.0,2.6,22.05,698.0,668.25,517.32
2018,9,17,10,0,914.0,88.0,2.6,22.6,732.0,713.52,548.71
2018,9,17,10,15,922.0,88.5,2.65,23.1,760.0,755.24,576.11
2018,9,17,10,30,930.0,89.0,2.7,23.6,788.0,794.75,601.68
2018,9,17,10,45,935.5,90.0,2.7,24.1,809.0,830.42,624.02
2018,9,17,11,0,941.0,91.0,2.7,24.6,830.0,863.34,644.3
2018,9,17,11,15,943.5,91.5,2.8,24.85,842.5,890.31,661.81
2018,9,17,11,30,946.0,92.0,2.9,25.1,855.0,914.09,677.24
2018,9,17,11,45,947.5,91.5,3.0,25.35,859.5,932.62,689.24
2018,9,17,12,0,949.0,91.0,3.1,25.6,864.0,947.69,699.06
2018,9,17,12,15,946.5,92.5,3.25,25.6,860.5,957.75,706.74
2018,9,17,12,30,944.0,94.0,3.4,25.6,857.0,964.18,712.17
2018,9,17,12,45,939.0,94.5,3.5,25.6,844.5,963.64,712.77
2018,9,17,13,0,934.0,95.0,3.6,25.6,832.0,959.47,711.12
2018,9,17,13,15,930.5,94.0,3.7,25.4,813.0,951.48,707.6
2018,9,17,13,30,927.0,93.0,3.8,25.2,794.0,939.95,701.82
2018,9,17,13,45,921.5,90.5,3.9,25.0,767.0,921.54,691.44
2018,9,17,14,0,916.0,88.0,4.0,24.8,740.0,899.81,678.82
2018,9,17,14,15,908.0,86.5,4.05,24.4,707.0,873.88,663.54
2018,9,17,14,30,900.0,85.0,4.1,24.0,674.0,845.02,646.14
2018,9,17,14,45,889.5,82.0,4.15,23.6,634.5,809.71,624.02
2018,9,17,15,0,879.0,79.0,4.2,23.2,595.0,771.97,599.91
2018,9,17,15,15,861.5,77.0,4.2,23.2,550.0,728.01,569.85
2018,9,17,15,30,844.0,75.0,4.2,23.2,505.0,682.61,538.36
2018,9,17,15,45,821.0,71.5,4.25,22.05,455.5,634.57,506.43
2018,9,17,16,0,798.0,68.0,4.3,20.9,406.0,581.98,468.21
2018,9,17,16,15,766.0,64.5,4.2,20.15,355.0,524.08,423.34
2018,9,17,16,30,734.0,61.0,4.1,19.4,304.0,467.23,377.6
2018,9,17,16,45,683.0,56.0,4.0,18.65,251.5,400.96,322.62
2018,9,17,17,0,632.0,51.0,3.9,17.9,199.0,338.34,268.59
2018,9,17,17,15,546.5,44.5,3.7,17.2,149.0,267.74,206.75
2018,9,17,17,30,461.0,38.0,3.5,16.5,99.0,203.33,148.95
2018,9,17,17,45,304.0,27.0,3.3,15.75,60.0,123.03,72.2
2018,9,17,18,0,147.0,16.0,3.1,15.0,21.0,46.73,0.0
2018,9,17,18,15,73.5,8.0,3.05,14.7,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,5,45,50.5,6.5,2.4,13.35,7.5,0.0,0.0
2018,9,18,6,0,101.0,13.0,2.5,13.5,15.0,12.78,0.0
2018,9,18,6,15,241.5,25.5,2.6,13.85,49.0,20.84,5.16
2018,9,18,6,30,382.0,38.0,2.7,14.2,83.0,29.75,19.72
2018,9,18,6,45,471.5,46.5,2.75,14.55,130.5,34.28,24.52
2018,9,18,7,0,561.0,55.0,2.8,14.9,178.0,76.06,40.28
2018,9,18,7,15,618.5,61.0,2.75,15.4,229.5,122.65,71.09
2018,9,18,7,30,676.0,67.0,2.7,15.9,281.0,175.71,113.33
2018,9,18,7,45,715.0,71.5,2.65,16.45,333.0,231.23,161.38
2018,9,18,8,0,754.0,76.0,2.6,17.0,385.0,288.37,211.62
2018,9,18,8,15,781.5,79.5,2.6,17.6,434.5,344.1,260.63
2018,9,18,8,30,809.0,83.0,2.6,18.2,484.0,401.75,310.0
2018,9,18,8,45,830.0,84.5,2.55,18.8,529.5,456.13,355.37
2018,9,18,9,0,851.0,86.0,2.5,19.4,575.0,511.1,399.61
2018,9,18,9,15,866.5,88.0,2.55,19.95,616.0,564.42,441.44
2018,9,18,9,30,882.0,90.0,2.6,20.5,657.0,616.26,480.89
2018,9,18,9,45,894.5,90.5,2.6,21.1,692.0,663.87,515.82
2018,9,18,10,0,907.0,91.0,2.6,21.7,727.0,710.12,548.34
2018,9,18,10,15,914.5,92.0,2.6,22.15,755.0,751.67,575.59
2018,9,18,10,30,922.0,93.0,2.6,22.6,783.0,791.01,600.95
2018,9,18,10,45,927.0,93.5,2.6,23.05,803.0,825.47,622.67
2018,9,18,11,0,932.0,94.0,2.6,23.5,823.0,857.17,642.33
2018,9,18,11,15,935.0,94.5,2.6,23.85,835.5,884.28,659.04
2018,9,18,11,30,938.0,95.0,2.6,24.2,848.0,908.24,673.6
2018,9,18,11,45,938.5,95.5,2.6,24.6,852.5,926.74,684.42
2018,9,18,12,0,939.0,96.0,2.6,25.0,857.0,941.8,693.05
2018,9,18,12,15,936.5,96.5,2.65,25.2,852.5,950.64,698.67
2018,9,18,12,30,934.0,97.0,2.7,25.4,848.0,955.89,702.11
2018,9,18,12,45,929.0,97.5,2.75,25.65,835.5,955.25,701.71
2018,9,18,13,0,924.0,98.0,2.8,25.9,823.0,951.05,699.14
2018,9,18,13,15,920.0,97.0,2.9,25.95,804.0,942.59,694.87
2018,9,18,13,30,916.0,96.0,3.0,26.0,785.0,930.66,688.39
2018,9,18,13,45,909.0,94.5,3.05,26.1,758.0,912.11,677.09
2018,9,18,14,0,902.0,93.0,3.1,26.2,731.0,890.36,663.71
2018,9,18,14,15,892.0,91.5,3.2,25.95,697.0,862.98,647.73
2018,9,18,14,30,882.0,90.0,3.3,25.7,663.0,832.82,629.71
2018,9,18,14,45,868.0,88.0,3.4,25.5,623.0,796.33,606.93
2018,9,18,15,0,854.0,86.0,3.5,25.3,583.0,757.69,582.33
2018,9,18,15,15,835.5,83.0,3.5,25.3,537.5,717.09,555.1
2018,9,18,15,30,817.0,80.0,3.5,25.3,492.0,670.6,523.22
2018,9,18,15,45,791.5,76.5,3.55,24.35,443.0,617.88,487.33
2018,9,18,16,0,766.0,73.0,3.6,23.4,394.0,564.99,449.01
2018,9,18,16,15,729.0,69.0,3.6,22.55,342.5,505.12,403.49
