Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,15,653.5,68.0,4.1,19.65,279.5,437.13,353.63
2018,9,28,16,30,613.0,62.0,4.0,18.9,230.0,379.76,305.77
2018,9,28,16,45,548.0,55.0,3.9,18.15,181.5,313.24,248.95
2018,9,28,17,0,483.0,48.0,3.8,17.4,133.0,252.21,195.08
2018,9,28,17,15,374.5,38.0,3.6,16.8,90.5,179.62,131.42
2018,9,28,17,30,266.0,28.0,3.4,16.2,48.0,115.41,61.11
2018,9,28,17,45,142.0,15.5,3.2,15.6,25.0,46.57,0.0
2018,9,28,18,0,18.0,3.0,3.0,15.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,2.8,14.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.15,12.3,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.2,12.5,5.0,0.0,0.0
2018,9,29,6,15,154.0,17.5,1.5,13.4,28.5,17.2,0.0
2018,9,29,6,30,267.0,29.0,1.8,14.3,52.0,23.05,11.94
2018,9,29,6,45,337.0,41.5,2.1,15.2,91.0,31.77,21.83
2018,9,29,7,0,407.0,54.0,2.4,16.1,130.0,59.62,33.95
2018,9,29,7,15,458.0,63.5,2.35,16.75,173.5,98.68,58.23
2018,9,29,7,30,509.0,73.0,2.3,17.4,217.0,143.56,92.51
2018,9,29,7,45,389.5,107.0,2.25,18.05,229.5,179.72,128.96
2018,9,29,8,0,270.0,141.0,2.2,18.7,242.0,203.46,154.13
2018,9,29,8,15,293.0,158.5,2.15,19.3,282.0,243.89,187.52
2018,9,29,8,30,316.0,176.0,2.1,19.9,322.0,286.56,222.16
2018,9,29,8,45,405.0,174.5,2.0,20.5,380.5,342.16,265.86
2018,9,29,9,0,494.0,173.0,1.9,21.1,439.0,405.82,315.27
2018,9,29,9,15,620.0,148.0,1.9,21.55,507.0,474.91,368.8
2018,9,29,9,30,746.0,123.0,1.9,22.0,575.0,552.37,427.72
2018,9,29,9,45,784.0,117.5,1.95,22.5,615.5,604.06,466.01
2018,9,29,10,0,822.0,112.0,2.0,23.0,656.0,656.22,503.94
2018,9,29,10,15,754.0,144.0,2.05,23.4,658.5,673.98,515.03
2018,9,29,10,30,686.0,176.0,2.1,23.8,661.0,684.72,520.91
2018,9,29,10,45,746.5,157.0,2.2,24.2,698.0,734.43,556.85
2018,9,29,11,0,807.0,138.0,2.3,24.6,735.0,783.38,589.54
2018,9,29,11,15,845.0,123.5,2.4,24.85,757.0,820.0,613.87
2018,9,29,11,30,883.0,109.0,2.5,25.1,779.0,851.46,634.7
2018,9,29,11,45,775.0,150.0,2.6,25.35,740.0,822.88,614.97
2018,9,29,12,0,667.0,191.0,2.7,25.6,701.0,787.6,591.07
2018,9,29,12,15,386.5,261.5,2.75,25.75,556.5,622.82,470.31
2018,9,29,12,30,106.0,332.0,2.8,25.9,412.0,440.36,331.7
2018,9,29,12,45,133.5,326.5,2.9,26.0,425.5,460.44,348.39
2018,9,29,13,0,161.0,321.0,3.0,26.1,439.0,479.93,363.72
2018,9,29,13,15,246.5,312.0,3.05,26.05,487.5,554.01,420.19
2018,9,29,13,30,332.0,303.0,3.1,26.0,536.0,617.05,467.87
2018,9,29,13,45,361.0,273.5,3.2,25.95,517.5,606.3,462.05
2018,9,29,14,0,390.0,244.0,3.3,25.9,499.0,602.02,461.07
2018,9,29,14,15,606.0,169.5,3.35,25.65,542.0,692.06,532.65
2018,9,29,14,30,822.0,95.0,3.4,25.4,585.0,762.01,584.85
2018,9,29,14,45,815.5,90.0,3.45,25.2,548.0,729.15,563.0
2018,9,29,15,0,809.0,85.0,3.5,25.0,511.0,693.88,539.84
2018,9,29,15,15,779.5,83.5,3.5,25.0,464.5,644.47,505.39
2018,9,29,15,30,750.0,82.0,3.5,25.0,418.0,594.7,468.73
2018,9,29,15,45,680.5,83.0,3.55,24.2,361.5,525.55,417.29
2018,9,29,16,0,611.0,84.0,3.6,23.4,305.0,458.11,365.57
2018,9,29,16,15,485.0,84.5,3.5,22.75,243.0,364.53,291.24
2018,9,29,16,30,359.0,85.0,3.4,22.1,181.0,279.45,222.1
2018,9,29,16,45,248.5,72.5,3.3,21.5,132.5,200.64,157.07
2018,9,29,17,0,138.0,60.0,3.2,20.9,84.0,126.84,96.01
2018,9,29,17,15,114.0,42.0,3.0,20.15,57.0,92.17,65.41
2018,9,29,17,30,90.0,24.0,2.8,19.4,30.0,56.74,23.75
2018,9,29,17,45,53.0,13.5,2.55,18.65,16.0,24.76,0.0
2018,9,29,18,0,16.0,3.0,2.3,17.9,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.5,0.45,15.25,1.5,0.0,0.0
2018,9,30,6,0,12.0,3.0,0.4,15.4,3.0,0.0,0.0
2018,9,30,6,15,94.5,17.5,0.4,15.85,25.0,17.2,0.0
2018,9,30,6,30,177.0,32.0,0.4,16.3,47.0,25.1,12.88
2018,9,30,6,45,273.5,44.0,0.4,16.8,85.5,33.52,23.17
2018,9,30,7,0,370.0,56.0,0.4,17.3,124.0,58.91,34.42
2018,9,30,7,15,416.0,69.0,0.4,17.95,167.5,98.56,59.51
2018,9,30,7,30,462.0,82.0,0.4,18.6,211.0,143.39,93.35
2018,9,30,7,45,576.5,80.0,0.35,19.25,273.0,194.22,131.83
2018,9,30,8,0,691.0,78.0,0.3,19.9,335.0,256.93,181.41
2018,9,30,8,15,723.0,81.5,0.3,20.55,383.0,310.04,226.08
2018,9,30,8,30,755.0,85.0,0.3,21.2,431.0,366.83,272.51
2018,9,30,8,45,778.0,88.5,0.3,21.85,475.5,420.38,315.14
2018,9,30,9,0,801.0,92.0,0.3,22.5,520.0,474.78,356.82
2018,9,30,9,15,818.0,94.0,0.3,23.05,559.5,525.08,394.22
2018,9,30,9,30,835.0,96.0,0.3,23.6,599.0,575.06,430.04
2018,9,30,9,45,831.5,103.5,0.25,24.1,627.5,617.41,458.66
2018,9,30,10,0,828.0,111.0,0.2,24.6,656.0,657.29,484.59
2018,9,30,10,15,852.5,106.5,0.4,25.05,687.5,701.64,516.61
2018,9,30,10,30,877.0,102.0,0.6,25.5,719.0,743.23,544.89
2018,9,30,10,45,883.0,102.5,0.75,25.9,738.0,776.15,566.71
2018,9,30,11,0,889.0,103.0,0.9,26.3,757.0,806.47,586.85
2018,9,30,11,15,881.5,109.0,1.05,26.65,765.5,828.87,601.93
2018,9,30,11,30,874.0,115.0,1.2,27.0,774.0,847.85,614.86
2018,9,30,11,45,883.5,110.5,1.35,27.3,779.5,866.78,627.93
2018,9,30,12,0,893.0,106.0,1.5,27.6,785.0,882.64,639.03
2018,9,30,12,15,858.5,120.5,1.6,27.7,770.0,881.97,639.44
2018,9,30,12,30,824.0,135.0,1.7,27.8,755.0,873.42,634.99
2018,9,30,12,45,753.5,161.5,1.75,27.95,721.0,845.92,617.59
2018,9,30,13,0,683.0,188.0,1.8,28.1,687.0,812.78,596.57
2018,9,30,13,15,542.5,231.5,1.9,27.75,621.0,731.5,541.77
2018,9,30,13,30,402.0,275.0,2.0,27.4,555.0,653.87,487.33
2018,9,30,13,45,308.5,284.5,2.05,27.05,494.5,573.09,430.73
2018,9,30,14,0,215.0,294.0,2.1,26.7,434.0,493.65,373.46
2018,9,30,14,15,197.5,277.0,2.2,26.35,400.0,457.82,349.02
2018,9,30,14,30,180.0,260.0,2.3,26.0,366.0,421.98,323.87
2018,9,30,14,45,144.5,232.5,2.35,25.65,314.0,360.9,278.92
2018,9,30,15,0,109.0,205.0,2.4,25.3,262.0,301.27,234.15
2018,9,30,15,15,99.0,186.5,2.4,25.3,234.5,271.26,211.57
2018,9,30,15,30,89.0,168.0,2.4,25.3,207.0,234.29,183.2
2018,9,30,15,45,75.0,154.0,2.6,24.5,184.5,208.3,163.5
2018,9,30,16,0,61.0,140.0,2.8,23.7,162.0,183.44,144.21
2018,9,30,16,15,43.5,117.5,2.75,23.2,132.0,147.81,115.63
2018,9,30,16,30,26.0,95.0,2.7,22.7,102.0,113.58,87.73
2018,9,30,16,45,15.5,74.5,2.7,22.15,78.5,82.63,62.19
2018,9,30,17,0,5.0,54.0,2.7,21.6,55.0,56.84,40.62
2018,9,30,17,15,2.5,36.5,2.5,21.05,37.0,37.95,24.29
2018,9,30,17,30,0.0,19.0,2.3,20.5,19.0,18.51,2.46
2018,9,30,17,45,0.0,9.5,2.1,19.95,9.5,9.34,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.75,14.85,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.7,14.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,10.5,0.75,15.35,10.5,10.32,0.0
2018,10,1,6,30,0.0,20.0,0.8,15.8,20.0,19.31,8.14
2018,10,1,6,45,0.0,35.0,0.8,16.2,35.0,33.4,23.04
2018,10,1,7,0,0.0,50.0,0.8,16.6,50.0,47.49,34.08
2018,10,1,7,15,2.5,68.5,0.8,17.35,69.0,65.13,48.98
2018,10,1,7,30,5.0,87.0,0.8,18.1,88.0,83.26,63.96
2018,10,1,7,45,12.0,106.5,0.8,18.85,110.5,103.66,80.32
2018,10,1,8,0,19.0,126.0,0.8,19.6,133.0,124.98,97.15
2018,10,1,8,15,12.0,131.0,0.85,20.55,135.5,129.2,100.22
2018,10,1,8,30,5.0,136.0,0.9,21.5,138.0,132.47,102.36
2018,10,1,8,45,4.5,139.5,0.95,22.45,141.5,136.24,104.72
2018,10,1,9,0,4.0,143.0,1.0,23.4,145.0,139.86,106.92
2018,10,1,9,15,5.0,157.5,1.05,23.95,160.5,154.76,118.11
2018,10,1,9,30,6.0,172.0,1.1,24.5,176.0,169.81,129.26
2018,10,1,9,45,26.0,214.0,1.15,25.1,231.0,224.91,171.27
2018,10,1,10,0,46.0,256.0,1.2,25.7,286.0,281.16,213.14
2018,10,1,10,15,82.0,287.0,1.2,26.2,343.5,339.5,256.11
2018,10,1,10,30,118.0,318.0,1.2,26.7,401.0,404.51,302.94
2018,10,1,10,45,156.0,327.0,1.2,27.25,439.5,447.77,333.52
2018,10,1,11,0,194.0,336.0,1.2,27.8,478.0,492.8,365.0
2018,10,1,11,15,303.5,314.0,1.25,28.1,540.0,570.35,421.23
2018,10,1,11,30,413.0,292.0,1.3,28.4,602.0,652.17,478.9
2018,10,1,11,45,327.0,290.5,1.35,28.65,536.5,581.17,428.21
2018,10,1,12,0,241.0,289.0,1.4,28.9,471.0,512.3,379.07
2018,10,1,12,15,162.5,311.0,1.55,29.0,433.5,464.38,344.09
2018,10,1,12,30,84.0,333.0,1.7,29.1,396.0,414.13,306.47
2018,10,1,12,45,63.0,315.0,1.85,29.2,361.5,378.01,280.64
2018,10,1,13,0,42.0,297.0,2.0,29.3,327.0,341.51,254.08
2018,10,1,13,15,62.5,304.0,2.15,29.25,347.5,367.78,274.6
2018,10,1,13,30,83.0,311.0,2.3,29.2,368.0,393.76,294.64
2018,10,1,13,45,143.0,298.0,2.4,29.15,392.0,439.14,330.02
2018,10,1,14,0,203.0,285.0,2.5,29.1,416.0,473.24,357.04
2018,10,1,14,15,175.5,269.5,2.5,28.7,378.5,431.32,326.95
2018,10,1,14,30,148.0,254.0,2.5,28.3,341.0,389.95,297.19
2018,10,1,14,45,171.0,233.5,2.5,27.95,327.0,381.63,292.93
2018,10,1,15,0,194.0,213.0,2.5,27.6,313.0,371.28,286.86
2018,10,1,15,15,259.5,183.0,2.5,27.6,304.0,384.98,299.16
2018,10,1,15,30,325.0,153.0,2.5,27.6,295.0,384.52,300.4
2018,10,1,15,45,376.0,128.0,2.45,26.7,274.0,383.17,300.95
2018,10,1,16,0,427.0,103.0,2.4,25.8,253.0,367.77,290.12
2018,10,1,16,15,477.0,84.0,2.3,25.2,227.0,355.85,280.16
2018,10,1,16,30,527.0,65.0,2.2,24.6,201.0,335.32,261.91
2018,10,1,16,45,355.5,60.5,2.1,24.05,143.0,229.6,176.54
2018,10,1,17,0,184.0,56.0,2.0,23.5,85.0,138.4,102.8
2018,10,1,17,15,121.0,38.5,1.8,22.85,54.5,89.82,61.46
2018,10,1,17,30,58.0,21.0,1.6,22.2,24.0,43.08,5.69
2018,10,1,17,45,29.0,10.5,1.45,21.6,12.0,16.39,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,17.9,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,17.9,1.0,0.0,0.0
2018,10,2,6,15,2.0,7.5,0.4,18.05,7.5,7.37,0.0
2018,10,2,6,30,4.0,14.0,0.4,18.2,14.0,13.51,3.5
2018,10,2,6,45,2.0,26.5,0.45,18.4,26.5,25.58,16.14
2018,10,2,7,0,0.0,39.0,0.5,18.6,39.0,37.67,25.67
2018,10,2,7,15,19.0,59.5,0.55,19.2,64.5,57.86,41.92
2018,10,2,7,30,38.0,80.0,0.6,19.8,90.0,81.04,60.26
2018,10,2,7,45,125.5,110.0,0.65,20.4,154.0,128.24,95.48
2018,10,2,8,0,213.0,140.0,0.7,21.0,218.0,186.15,139.73
2018,10,2,8,15,231.5,156.5,0.75,21.75,252.0,220.98,167.62
2018,10,2,8,30,250.0,173.0,0.8,22.5,286.0,257.6,196.61
2018,10,2,8,45,258.5,191.0,0.85,23.3,318.0,293.08,224.18
2018,10,2,9,0,267.0,209.0,0.9,24.1,350.0,329.12,251.49
2018,10,2,9,15,407.0,192.0,1.0,24.8,425.0,401.8,306.45
2018,10,2,9,30,547.0,175.0,1.1,25.5,500.0,484.99,368.23
2018,10,2,9,45,526.5,193.5,1.25,26.15,520.5,516.14,390.33
2018,10,2,10,0,506.0,212.0,1.4,26.8,541.0,544.39,410.12
2018,10,2,10,15,542.0,210.5,1.4,27.3,576.0,588.53,441.06
2018,10,2,10,30,578.0,209.0,1.4,27.8,611.0,633.48,471.81
2018,10,2,10,45,691.5,167.5,1.45,28.3,661.0,698.49,517.92
2018,10,2,11,0,805.0,126.0,1.5,28.8,711.0,763.17,560.76
2018,10,2,11,15,799.5,133.0,1.5,29.15,721.5,786.68,574.53
2018,10,2,11,30,794.0,140.0,1.5,29.5,732.0,807.12,586.65
2018,10,2,11,45,612.0,211.5,1.45,29.85,669.0,746.39,543.56
2018,10,2,12,0,430.0,283.0,1.4,30.2,606.0,673.44,489.77
2018,10,2,12,15,393.5,261.5,1.35,30.35,555.5,625.69,457.66
2018,10,2,12,30,357.0,240.0,1.3,30.5,505.0,575.37,423.21
2018,10,2,12,45,448.0,234.5,1.2,30.7,561.5,650.72,475.84
2018,10,2,13,0,539.0,229.0,1.1,30.9,618.0,724.12,524.55
2018,10,2,13,15,529.0,228.5,1.15,30.9,601.0,713.15,517.32
2018,10,2,13,30,519.0,228.0,1.2,30.9,584.0,700.21,509.65
2018,10,2,13,45,450.0,240.0,1.25,30.95,540.0,649.65,475.28
2018,10,2,14,0,381.0,252.0,1.3,31.0,496.0,590.77,435.12
2018,10,2,14,15,353.0,244.0,1.5,30.75,460.5,552.92,411.18
2018,10,2,14,30,325.0,236.0,1.7,30.5,425.0,515.05,386.28
2018,10,2,14,45,447.0,188.0,1.9,30.3,428.0,553.3,418.34
2018,10,2,15,0,569.0,140.0,2.1,30.1,431.0,577.3,439.5
2018,10,2,15,15,545.5,131.5,2.1,30.1,390.0,532.52,407.27
2018,10,2,15,30,522.0,123.0,2.1,30.1,349.0,484.31,372.37
2018,10,2,15,45,485.0,113.5,2.45,29.1,304.0,430.81,334.64
2018,10,2,16,0,448.0,104.0,2.8,28.1,259.0,379.07,296.45
2018,10,2,16,15,407.0,90.5,2.95,27.3,214.5,322.79,252.7
2018,10,2,16,30,366.0,77.0,3.1,26.5,170.0,269.41,209.67
2018,10,2,16,45,301.0,64.0,3.2,25.7,129.0,209.94,160.63
2018,10,2,17,0,236.0,51.0,3.3,24.9,88.0,156.7,115.82
2018,10,2,17,15,157.5,36.0,3.3,24.0,56.5,103.62,70.11
2018,10,2,17,30,79.0,21.0,3.3,23.1,25.0,48.13,0.0
2018,10,2,17,45,39.5,10.5,3.3,22.2,12.5,18.44,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.4,17.9,2.0,0.0,0.0
2018,10,3,6,15,83.5,15.0,0.4,18.2,20.0,14.74,0.0
2018,10,3,6,30,148.0,27.0,0.4,18.5,38.0,21.12,7.81
2018,10,3,6,45,320.0,34.5,0.45,18.8,82.5,25.9,16.3
2018,10,3,7,0,492.0,42.0,0.5,19.1,127.0,48.71,23.97
2018,10,3,7,15,486.0,55.5,0.65,19.45,163.0,90.8,50.29
2018,10,3,7,30,480.0,69.0,0.8,19.8,199.0,132.11,83.08
2018,10,3,7,45,375.5,102.5,0.95,20.1,216.5,170.13,119.91
2018,10,3,8,0,271.0,136.0,1.1,20.4,234.0,197.34,147.38
2018,10,3,8,15,304.5,150.5,1.25,20.9,275.0,238.16,180.68
2018,10,3,8,30,338.0,165.0,1.4,21.4,316.0,282.23,216.31
2018,10,3,8,45,413.5,163.0,1.55,21.85,366.5,331.97,255.8
2018,10,3,9,0,489.0,161.0,1.7,22.3,417.0,388.23,300.11
2018,10,3,9,15,384.5,199.5,1.75,22.85,410.0,396.61,306.61
2018,10,3,9,30,280.0,238.0,1.8,23.4,403.0,392.89,302.94
2018,10,3,9,45,368.0,229.5,1.9,24.0,459.5,451.79,347.81
2018,10,3,10,0,456.0,221.0,2.0,24.6,516.0,519.93,398.45
2018,10,3,10,15,629.0,170.5,2.05,25.15,595.0,608.47,464.54
2018,10,3,10,30,802.0,120.0,2.1,25.7,674.0,703.33,533.17
2018,10,3,10,45,807.5,121.5,2.15,26.25,692.5,734.9,552.84
2018,10,3,11,0,813.0,123.0,2.2,26.8,711.0,764.1,571.24
2018,10,3,11,15,681.5,180.5,2.25,27.0,678.5,741.5,554.64
2018,10,3,11,30,550.0,238.0,2.3,27.2,646.0,706.61,527.47
2018,10,3,11,45,356.5,285.0,2.4,27.4,550.0,598.42,448.2
2018,10,3,12,0,163.0,332.0,2.5,27.6,454.0,483.29,361.65
2018,10,3,12,15,409.0,257.0,2.55,27.4,560.0,633.14,476.59
2018,10,3,12,30,655.0,182.0,2.6,27.2,666.0,773.14,579.31
2018,10,3,12,45,745.0,146.5,2.7,27.0,687.5,812.01,606.2
2018,10,3,13,0,835.0,111.0,2.8,26.8,709.0,850.49,633.65
2018,10,3,13,15,803.5,119.5,2.8,26.45,681.5,828.71,620.04
2018,10,3,13,30,772.0,128.0,2.8,26.1,654.0,804.25,605.07
2018,10,3,13,45,689.0,148.5,2.85,25.75,604.0,751.2,570.41
2018,10,3,14,0,606.0,169.0,2.9,25.4,554.0,694.79,532.15
2018,10,3,14,15,459.5,190.0,2.85,25.15,472.5,585.72,452.3
2018,10,3,14,30,313.0,211.0,2.8,24.9,391.0,476.66,370.47
2018,10,3,14,45,362.5,182.0,2.8,24.65,376.5,482.4,377.48
2018,10,3,15,0,412.0,153.0,2.8,24.4,362.0,474.49,373.7
2018,10,3,15,15,328.5,153.5,2.8,24.4,310.5,396.15,313.34
2018,10,3,15,30,245.0,154.0,2.8,24.4,259.0,332.47,263.26
2018,10,3,15,45,273.5,134.5,2.65,23.9,238.5,318.47,253.39
2018,10,3,16,0,302.0,115.0,2.5,23.4,218.0,301.24,240.1
2018,10,3,16,15,329.0,95.5,2.3,23.05,191.0,287.39,228.21
2018,10,3,16,30,356.0,76.0,2.1,22.7,164.0,262.29,206.3
2018,10,3,16,45,310.0,62.5,1.95,22.4,126.5,210.83,162.47
2018,10,3,17,0,264.0,49.0,1.8,22.1,89.0,163.65,121.39
2018,10,3,17,15,199.5,34.5,1.55,21.45,58.0,114.41,76.7
2018,10,3,17,30,135.0,20.0,1.3,20.8,27.0,63.62,0.0
2018,10,3,17,45,67.5,10.0,1.1,20.2,13.5,23.48,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.15,15.85,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.2,16.0,2.0,0.0,0.0
2018,10,4,6,15,47.0,8.0,1.45,16.3,11.0,7.86,0.0
2018,10,4,6,30,80.0,14.0,1.7,16.6,20.0,10.56,0.61
2018,10,4,6,45,213.0,30.0,1.95,16.9,62.5,22.52,13.47
2018,10,4,7,0,346.0,46.0,2.2,17.2,105.0,46.96,26.16
2018,10,4,7,15,282.5,49.0,2.25,17.5,108.0,66.42,38.73
2018,10,4,7,30,219.0,52.0,2.3,17.8,111.0,77.79,50.23
2018,10,4,7,45,112.5,70.0,2.4,18.05,100.5,87.79,63.7
2018,10,4,8,0,6.0,88.0,2.5,18.3,90.0,86.19,66.39
2018,10,4,8,15,6.0,83.5,2.55,18.75,86.0,82.5,63.12
2018,10,4,8,30,6.0,79.0,2.6,19.2,82.0,78.6,59.68
2018,10,4,8,45,38.5,135.5,2.7,19.7,155.5,146.77,114.85
2018,10,4,9,0,71.0,192.0,2.8,20.2,229.0,218.5,171.8
2018,10,4,9,15,87.0,225.5,2.85,20.6,274.0,263.34,206.64
2018,10,4,9,30,103.0,259.0,2.9,21.0,319.0,309.91,242.37
2018,10,4,9,45,72.5,243.0,2.95,21.4,286.5,281.44,219.41
2018,10,4,10,0,42.0,227.0,3.0,21.8,254.0,249.86,194.01
2018,10,4,10,15,69.0,266.5,3.05,22.0,313.0,309.94,240.56
2018,10,4,10,30,96.0,306.0,3.1,22.2,372.0,372.34,287.92
2018,10,4,10,45,145.0,320.0,3.15,22.4,422.5,431.78,333.13
2018,10,4,11,0,194.0,334.0,3.2,22.6,473.0,489.74,376.72
2018,10,4,11,15,172.5,323.0,3.3,22.7,448.0,467.77,359.84
2018,10,4,11,30,151.0,312.0,3.4,22.8,423.0,444.02,341.9
2018,10,4,11,45,153.0,315.0,3.45,22.95,428.0,452.97,348.58
2018,10,4,12,0,155.0,318.0,3.5,23.1,433.0,461.42,354.77
2018,10,4,12,15,290.5,300.0,3.55,23.2,514.0,568.65,437.62
2018,10,4,12,30,426.0,282.0,3.6,23.3,595.0,676.97,518.84
2018,10,4,12,45,624.5,199.0,3.65,23.35,648.5,765.29,587.3
2018,10,4,13,0,823.0,116.0,3.7,23.4,702.0,842.88,642.57
2018,10,4,13,15,809.5,117.5,3.75,23.25,680.0,828.85,633.47
2018,10,4,13,30,796.0,119.0,3.8,23.1,658.0,811.9,623.02
2018,10,4,13,45,796.0,113.5,3.8,22.9,633.5,795.67,613.05
2018,10,4,14,0,796.0,108.0,3.8,22.7,609.0,776.38,600.93
2018,10,4,14,15,785.5,104.5,3.75,22.45,576.0,748.05,582.22
2018,10,4,14,30,775.0,101.0,3.7,22.2,543.0,717.33,561.74
2018,10,4,14,45,760.0,96.5,3.65,21.95,504.5,679.98,536.23
2018,10,4,15,0,745.0,92.0,3.6,21.7,466.0,640.92,509.18
2018,10,4,15,15,719.5,89.0,3.6,21.7,422.5,597.37,476.85
2018,10,4,15,30,694.0,86.0,3.6,21.7,379.0,551.21,441.54
2018,10,4,15,45,663.0,80.0,3.45,21.05,332.5,498.22,400.83
2018,10,4,16,0,632.0,74.0,3.3,20.4,286.0,445.99,359.41
2018,10,4,16,15,587.5,67.0,3.2,19.9,239.0,386.91,311.01
2018,10,4,16,30,543.0,60.0,3.1,19.4,192.0,330.59,263.2
2018,10,4,16,45,468.0,51.5,3.0,18.9,146.0,263.32,205.41
2018,10,4,17,0,393.0,43.0,2.9,18.4,100.0,202.75,152.0
2018,10,4,17,15,265.5,31.5,2.75,17.85,63.0,130.52,86.76
2018,10,4,17,30,138.0,20.0,2.6,17.3,26.0,63.29,0.0
2018,10,4,17,45,69.0,10.0,2.45,16.75,13.0,9.83,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.4,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,10,5,6,15,133.0,14.0,1.3,12.3,22.0,13.76,0.0
2018,10,5,6,30,249.0,25.0,1.5,13.1,42.0,20.26,5.28
2018,10,5,6,45,365.0,35.0,1.75,13.9,84.0,26.79,17.25
2018,10,5,7,0,481.0,45.0,2.0,14.7,126.0,49.47,26.14
2018,10,5,7,15,565.5,50.0,1.9,15.15,176.5,91.04,48.5
2018,10,5,7,30,650.0,55.0,1.8,15.6,227.0,143.91,86.99
2018,10,5,7,45,692.0,59.5,1.75,16.1,276.0,194.84,129.94
2018,10,5,8,0,734.0,64.0,1.7,16.6,325.0,249.85,178.02
2018,10,5,8,15,763.5,67.5,1.65,17.15,372.5,303.72,225.63
2018,10,5,8,30,793.0,71.0,1.6,17.7,420.0,359.63,273.93
2018,10,5,8,45,814.0,73.5,1.55,18.2,463.5,412.74,318.83
2018,10,5,9,0,835.0,76.0,1.5,18.7,507.0,466.38,362.57
2018,10,5,9,15,830.5,83.5,1.55,19.4,540.0,512.19,398.96
2018,10,5,9,30,826.0,91.0,1.6,20.1,573.0,555.71,432.32
2018,10,5,9,45,743.5,125.5,1.6,20.8,577.5,577.09,447.09
2018,10,5,10,0,661.0,160.0,1.6,21.5,582.0,590.26,455.01
2018,10,5,10,15,776.0,124.5,1.6,22.25,640.0,657.8,504.47
2018,10,5,10,30,891.0,89.0,1.6,23.0,698.0,728.63,552.8
2018,10,5,10,45,894.5,90.5,1.6,23.8,716.0,760.63,571.75
2018,10,5,11,0,898.0,92.0,1.6,24.6,734.0,789.86,588.95
2018,10,5,11,15,899.0,93.0,1.6,25.0,744.0,813.68,603.32
2018,10,5,11,30,900.0,94.0,1.6,25.4,754.0,834.35,615.61
2018,10,5,11,45,829.0,125.5,1.65,25.85,735.0,828.44,610.75
2018,10,5,12,0,758.0,157.0,1.7,26.3,716.0,816.43,602.22
2018,10,5,12,15,583.5,216.0,1.75,26.3,644.5,738.66,548.72
2018,10,5,12,30,409.0,275.0,1.8,26.3,573.0,653.78,487.34
2018,10,5,12,45,577.5,212.0,1.85,26.3,625.0,736.52,550.13
2018,10,5,13,0,746.0,149.0,1.9,26.3,677.0,813.1,603.92
2018,10,5,13,15,797.5,125.0,2.05,26.4,674.5,824.04,612.22
2018,10,5,13,30,849.0,101.0,2.2,26.5,672.0,828.52,616.91
2018,10,5,13,45,828.5,102.5,2.4,26.6,640.5,807.31,604.66
2018,10,5,14,0,808.0,104.0,2.6,26.7,609.0,778.65,587.29
2018,10,5,14,15,818.5,94.0,2.65,26.4,581.0,759.19,576.15
2018,10,5,14,30,829.0,84.0,2.7,26.1,553.0,736.15,562.36
2018,10,5,14,45,810.0,82.0,2.8,25.85,513.0,697.2,537.27
2018,10,5,15,0,791.0,80.0,2.9,25.6,473.0,656.65,510.63
2018,10,5,15,15,766.0,77.0,2.9,25.6,428.0,609.62,477.28
2018,10,5,15,30,741.0,74.0,2.9,25.6,383.0,562.02,441.74
2018,10,5,15,45,704.5,70.0,3.0,24.9,335.0,506.24,400.36
2018,10,5,16,0,668.0,66.0,3.1,24.2,287.0,453.72,359.81
2018,10,5,16,15,617.5,60.5,2.95,23.55,238.5,391.98,310.04
2018,10,5,16,30,567.0,55.0,2.8,22.9,190.0,333.53,261.19
2018,10,5,16,45,471.0,48.5,2.65,22.25,142.0,259.28,198.82
2018,10,5,17,0,375.0,42.0,2.5,21.6,94.0,193.72,142.5
2018,10,5,17,15,256.0,29.5,2.5,20.85,58.5,124.63,79.11
2018,10,5,17,30,137.0,17.0,2.5,20.1,23.0,50.37,0.0
2018,10,5,17,45,68.5,8.5,2.45,19.35,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,6,15,106.0,11.0,1.35,13.5,18.0,10.81,0.0
2018,10,6,6,30,212.0,22.0,1.6,14.3,36.0,17.4,2.37
2018,10,6,6,45,371.0,30.5,1.85,15.05,81.0,22.73,13.62
2018,10,6,7,0,530.0,39.0,2.1,15.8,126.0,44.51,21.4
2018,10,6,7,15,551.0,45.0,2.2,16.7,163.0,84.24,43.27
2018,10,6,7,30,572.0,51.0,2.3,17.6,200.0,126.07,74.99
2018,10,6,7,45,371.0,74.5,2.4,18.45,179.0,141.74,97.94
2018,10,6,8,0,170.0,98.0,2.5,19.3,158.0,135.34,101.4
2018,10,6,8,15,105.5,131.5,2.65,20.0,170.5,157.72,122.02
2018,10,6,8,30,41.0,165.0,2.8,20.7,183.0,172.45,134.92
2018,10,6,8,45,175.0,177.0,2.95,21.45,265.0,243.01,189.87
2018,10,6,9,0,309.0,189.0,3.1,22.2,347.0,327.52,255.84
2018,10,6,9,15,479.5,166.5,3.2,22.65,434.0,410.9,321.23
2018,10,6,9,30,650.0,144.0,3.3,23.1,521.0,508.55,396.88
2018,10,6,9,45,758.0,118.5,3.4,23.55,582.0,577.03,449.53
2018,10,6,10,0,866.0,93.0,3.5,24.0,643.0,650.33,505.05
2018,10,6,10,15,893.5,88.0,3.55,24.35,675.5,696.26,538.54
2018,10,6,10,30,921.0,83.0,3.6,24.7,708.0,741.26,569.18
2018,10,6,10,45,927.5,84.0,3.65,25.0,728.0,775.74,592.18
2018,10,6,11,0,934.0,85.0,3.7,25.3,748.0,807.51,613.2
2018,10,6,11,15,937.5,85.5,3.75,25.5,759.5,833.5,630.39
2018,10,6,11,30,941.0,86.0,3.8,25.7,771.0,856.31,645.43
2018,10,6,11,45,943.5,85.0,3.85,25.9,774.5,873.39,656.6
2018,10,6,12,0,946.0,84.0,3.9,26.1,778.0,887.03,665.53
2018,10,6,12,15,945.0,84.0,4.0,26.2,773.0,895.28,671.43
2018,10,6,12,30,944.0,84.0,4.1,26.3,768.0,899.92,675.04
2018,10,6,12,45,940.0,84.0,4.15,26.4,754.5,898.39,674.35
2018,10,6,13,0,936.0,84.0,4.2,26.5,741.0,893.26,671.38
2018,10,6,13,15,930.5,83.0,4.25,26.45,720.0,882.21,664.88
2018,10,6,13,30,925.0,82.0,4.3,26.4,699.0,867.71,656.13
2018,10,6,13,45,916.5,80.0,4.4,26.4,670.0,846.27,642.72
2018,10,6,14,0,908.0,78.0,4.5,26.4,641.0,821.69,627.09
2018,10,6,14,15,896.0,76.0,4.5,26.3,605.5,791.41,607.32
2018,10,6,14,30,884.0,74.0,4.5,26.2,570.0,758.51,585.59
2018,10,6,14,45,868.0,72.0,4.55,26.1,529.0,720.3,560.07
2018,10,6,15,0,852.0,70.0,4.6,26.0,488.0,680.18,532.83
2018,10,6,15,15,828.5,67.5,4.6,26.0,442.5,636.97,502.31
2018,10,6,15,30,805.0,65.0,4.6,26.0,397.0,588.67,465.66
2018,10,6,15,45,771.0,61.5,4.6,25.55,347.5,532.54,422.78
2018,10,6,16,0,737.0,58.0,4.6,25.1,298.0,477.13,378.98
2018,10,6,16,15,682.0,53.5,4.25,24.5,246.5,411.26,325.09
2018,10,6,16,30,627.0,49.0,3.9,23.9,195.0,348.84,272.43
2018,10,6,16,45,524.0,43.5,3.6,23.3,145.0,272.8,208.05
2018,10,6,17,0,421.0,38.0,3.3,22.7,95.0,203.94,148.57
2018,10,6,17,15,279.5,27.0,3.15,21.95,58.0,127.43,76.94
2018,10,6,17,30,138.0,16.0,3.0,21.2,21.0,49.09,0.0
2018,10,6,17,45,69.0,8.0,2.85,20.45,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,6,15,130.5,11.5,2.95,15.15,19.5,11.3,0.0
2018,10,7,6,30,261.0,23.0,3.3,15.8,39.0,18.63,1.08
2018,10,7,6,45,389.5,32.5,3.6,16.5,82.0,24.81,15.13
2018,10,7,7,0,518.0,42.0,3.9,17.2,125.0,45.99,23.2
2018,10,7,7,15,588.5,48.0,4.2,17.8,174.5,89.09,45.82
2018,10,7,7,30,659.0,54.0,4.5,18.4,224.0,141.8,84.08
2018,10,7,7,45,704.5,58.5,4.75,19.0,274.5,193.71,127.47
2018,10,7,8,0,750.0,63.0,5.0,19.6,325.0,250.04,176.74
2018,10,7,8,15,780.0,67.0,5.05,20.2,373.5,305.21,225.95
2018,10,7,8,30,810.0,71.0,5.1,20.8,422.0,362.44,276.2
2018,10,7,8,45,831.0,74.0,5.2,21.45,466.5,416.72,323.13
2018,10,7,9,0,852.0,77.0,5.3,22.1,511.0,471.5,369.13
2018,10,7,9,15,869.0,79.0,5.3,22.6,551.0,523.67,411.87
2018,10,7,9,30,886.0,81.0,5.3,23.1,591.0,574.77,452.52
2018,10,7,9,45,899.5,82.0,5.3,23.6,625.0,621.96,489.11
2018,10,7,10,0,913.0,83.0,5.3,24.1,659.0,667.77,523.7
2018,10,7,10,15,918.0,84.5,5.35,24.5,684.0,706.75,552.46
2018,10,7,10,30,923.0,86.0,5.4,24.9,709.0,743.28,577.53
2018,10,7,10,45,924.5,88.5,5.4,25.25,727.0,775.64,599.32
2018,10,7,11,0,926.0,91.0,5.4,25.6,745.0,805.03,618.86
2018,10,7,11,15,921.5,94.5,5.4,25.85,753.5,827.66,633.79
2018,10,7,11,30,917.0,98.0,5.4,26.1,762.0,846.86,646.33
2018,10,7,11,45,907.5,102.0,5.35,26.35,761.0,859.02,653.72
2018,10,7,12,0,898.0,106.0,5.3,26.6,760.0,867.58,658.7
2018,10,7,12,15,898.5,104.5,5.3,26.8,755.0,875.14,663.53
2018,10,7,12,30,899.0,103.0,5.3,27.0,750.0,879.27,666.09
2018,10,7,12,45,897.0,101.5,5.3,27.2,737.0,877.81,664.92
2018,10,7,13,0,895.0,100.0,5.3,27.4,724.0,872.9,661.51
2018,10,7,13,15,885.5,99.5,5.3,27.45,701.5,859.37,652.63
2018,10,7,13,30,876.0,99.0,5.3,27.5,679.0,842.63,641.63
2018,10,7,13,45,862.5,98.5,5.35,27.55,649.5,824.49,630.0
2018,10,7,14,0,849.0,98.0,5.4,27.6,620.0,798.64,612.91
2018,10,7,14,15,827.5,98.0,5.35,27.5,583.0,764.52,589.78
2018,10,7,14,30,806.0,98.0,5.3,27.4,546.0,728.39,565.1
2018,10,7,14,45,776.0,97.0,5.25,27.35,502.5,683.26,533.5
2018,10,7,15,0,746.0,96.0,5.2,27.3,459.0,639.82,502.43
2018,10,7,15,15,718.0,92.0,5.2,27.3,414.0,591.42,466.23
2018,10,7,15,30,690.0,88.0,5.2,27.3,369.0,542.81,429.06
2018,10,7,15,45,648.5,82.5,4.85,26.9,320.0,484.77,383.63
2018,10,7,16,0,607.0,77.0,4.5,26.5,271.0,428.39,338.42
2018,10,7,16,15,558.0,68.0,3.95,25.65,223.0,366.44,288.2
2018,10,7,16,30,509.0,59.0,3.4,24.8,175.0,307.75,239.12
2018,10,7,16,45,436.0,49.0,2.85,24.0,130.5,242.22,183.55
2018,10,7,17,0,363.0,39.0,2.3,23.2,86.0,183.36,132.25
2018,10,7,17,15,234.0,26.5,2.2,22.35,51.5,111.24,62.59
2018,10,7,17,30,105.0,14.0,2.1,21.5,17.0,38.75,0.0
2018,10,7,17,45,52.5,7.0,1.95,20.65,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,11.0,1.35,14.65,19.5,10.81,0.0
2018,10,8,6,30,281.0,22.0,1.5,15.7,39.0,17.81,0.0
2018,10,8,6,45,411.5,29.5,1.65,16.75,81.0,22.17,12.82
2018,10,8,7,0,542.0,37.0,1.8,17.8,123.0,43.18,20.97
2018,10,8,7,15,610.5,42.5,2.1,18.5,172.0,86.54,42.91
2018,10,8,7,30,679.0,48.0,2.4,19.2,221.0,137.58,79.3
2018,10,8,7,45,722.0,51.5,2.65,19.85,270.0,189.04,122.02
2018,10,8,8,0,765.0,55.0,2.9,20.5,319.0,244.58,170.3
2018,10,8,8,15,793.0,58.0,2.95,21.05,366.5,298.8,218.39
2018,10,8,8,30,821.0,61.0,3.0,21.6,414.0,356.02,268.14
2018,10,8,8,45,841.0,63.5,3.05,22.2,457.5,409.49,313.82
2018,10,8,9,0,861.0,66.0,3.1,22.8,501.0,463.3,358.35
2018,10,8,9,15,875.0,68.0,3.15,23.4,539.5,513.61,398.84
2018,10,8,9,30,889.0,70.0,3.2,24.0,578.0,563.11,437.43
2018,10,8,9,45,899.5,71.0,3.25,24.6,610.5,608.45,471.8
2018,10,8,10,0,910.0,72.0,3.3,25.2,643.0,652.17,504.01
2018,10,8,10,15,917.0,73.0,3.3,25.7,668.5,691.69,531.81
2018,10,8,10,30,924.0,74.0,3.3,26.2,694.0,728.9,556.22
2018,10,8,10,45,928.5,75.0,3.35,26.75,712.5,761.76,577.44
2018,10,8,11,0,933.0,76.0,3.4,27.3,731.0,791.78,596.55
2018,10,8,11,15,935.5,76.5,3.45,27.55,741.5,816.72,612.79
2018,10,8,11,30,938.0,77.0,3.5,27.8,752.0,838.46,626.88
2018,10,8,11,45,939.0,77.5,3.5,28.1,755.0,855.65,637.54
2018,10,8,12,0,940.0,78.0,3.5,28.4,758.0,869.4,645.96
2018,10,8,12,15,938.5,77.5,3.45,28.55,752.5,876.44,650.07
2018,10,8,12,30,937.0,77.0,3.4,28.7,747.0,879.9,651.93
2018,10,8,12,45,933.0,77.5,3.4,28.85,734.0,878.76,651.15
2018,10,8,13,0,929.0,78.0,3.4,29.0,721.0,874.06,648.14
2018,10,8,13,15,923.0,77.0,3.35,29.0,700.0,862.51,640.77
2018,10,8,13,30,917.0,76.0,3.3,29.0,679.0,847.55,631.26
2018,10,8,13,45,908.5,74.5,3.25,29.05,650.5,826.7,617.71
2018,10,8,14,0,900.0,73.0,3.2,29.1,622.0,802.76,602.14
2018,10,8,14,15,887.5,71.5,3.1,28.95,587.0,772.8,582.65
2018,10,8,14,30,875.0,70.0,3.0,28.8,552.0,740.3,561.33
2018,10,8,14,45,858.0,68.5,2.95,28.7,511.5,702.23,536.07
2018,10,8,15,0,841.0,67.0,2.9,28.6,471.0,662.38,509.27
2018,10,8,15,15,817.5,64.5,2.9,28.6,426.0,615.58,476.72
2018,10,8,15,30,794.0,62.0,2.9,28.6,381.0,571.9,444.14
2018,10,8,15,45,759.5,59.0,2.65,28.1,332.5,516.77,402.25
2018,10,8,16,0,725.0,56.0,2.4,27.6,284.0,462.45,359.67
2018,10,8,16,15,673.5,51.5,2.05,26.65,234.5,399.28,309.27
2018,10,8,16,30,622.0,47.0,1.7,25.7,185.0,339.28,259.53
