Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,30,396.0,86.0,1.3,20.8,180.0,303.2,239.15
2018,11,17,15,45,337.0,72.5,1.05,18.9,141.0,247.21,193.59
2018,11,17,16,0,278.0,59.0,0.8,17.0,102.0,195.24,150.03
2018,11,17,16,15,193.5,42.0,0.9,16.05,67.0,134.44,97.92
2018,11,17,16,30,109.0,25.0,1.0,15.1,32.0,75.14,31.4
2018,11,17,16,45,57.5,13.0,1.05,14.2,16.5,28.16,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.3,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,12.95,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,6,45,22.5,5.0,0.5,8.2,5.5,0.0,0.0
2018,11,18,7,0,45.0,10.0,0.5,8.1,11.0,9.83,0.0
2018,11,18,7,15,116.5,25.5,0.6,8.45,36.0,20.11,3.48
2018,11,18,7,30,188.0,41.0,0.7,8.8,61.0,42.65,24.68
2018,11,18,7,45,145.0,49.0,0.75,9.15,69.0,58.81,38.33
2018,11,18,8,0,102.0,57.0,0.8,9.5,77.0,69.3,49.31
2018,11,18,8,15,51.5,73.0,0.85,9.8,83.0,80.39,61.55
2018,11,18,8,30,1.0,89.0,0.9,10.1,89.0,86.01,68.52
2018,11,18,8,45,13.0,108.5,0.95,10.45,113.0,108.64,87.39
2018,11,18,9,0,25.0,128.0,1.0,10.8,137.0,133.58,108.04
2018,11,18,9,15,85.0,144.5,1.05,11.6,178.5,174.61,141.2
2018,11,18,9,30,145.0,161.0,1.1,12.4,220.0,223.11,180.42
2018,11,18,9,45,333.5,154.5,1.2,13.15,303.5,313.87,253.38
2018,11,18,10,0,522.0,148.0,1.3,13.9,387.0,419.44,336.71
2018,11,18,10,15,605.0,140.0,1.35,14.7,431.0,477.35,381.4
2018,11,18,10,30,688.0,132.0,1.4,15.5,475.0,537.1,426.99
2018,11,18,10,45,691.5,135.5,1.45,16.35,490.0,563.91,446.47
2018,11,18,11,0,695.0,139.0,1.5,17.2,505.0,588.7,464.27
2018,11,18,11,15,670.5,146.0,1.55,17.85,504.5,596.98,469.67
2018,11,18,11,30,646.0,153.0,1.6,18.5,504.0,601.99,472.6
2018,11,18,11,45,576.5,168.5,1.6,19.15,482.5,579.8,454.6
2018,11,18,12,0,507.0,184.0,1.6,19.8,461.0,556.74,435.93
2018,11,18,12,15,482.0,188.5,1.55,20.25,449.5,549.68,429.82
2018,11,18,12,30,457.0,193.0,1.5,20.7,438.0,540.55,422.03
2018,11,18,12,45,445.5,190.5,1.45,21.1,424.5,531.48,414.74
2018,11,18,13,0,434.0,188.0,1.4,21.5,411.0,520.72,406.2
2018,11,18,13,15,439.5,178.0,1.35,21.7,396.5,511.94,399.85
2018,11,18,13,30,445.0,168.0,1.3,21.9,382.0,501.31,392.08
2018,11,18,13,45,425.0,161.0,1.2,22.05,356.0,475.14,372.17
2018,11,18,14,0,405.0,154.0,1.1,22.2,330.0,448.02,351.5
2018,11,18,14,15,435.5,136.0,1.0,21.95,312.0,439.53,345.91
2018,11,18,14,30,466.0,118.0,0.9,21.7,294.0,427.92,337.49
2018,11,18,14,45,413.0,113.0,0.75,21.45,257.0,379.86,299.9
2018,11,18,15,0,360.0,108.0,0.6,21.2,220.0,333.57,263.32
2018,11,18,15,15,262.0,99.0,0.6,21.2,174.5,254.42,200.83
2018,11,18,15,30,164.0,90.0,0.6,21.2,129.0,189.57,148.48
2018,11,18,15,45,166.5,73.0,0.7,19.35,105.5,165.76,129.2
2018,11,18,16,0,169.0,56.0,0.8,17.5,82.0,141.24,107.95
2018,11,18,16,15,141.0,41.0,0.9,16.6,57.5,108.09,77.72
2018,11,18,16,30,113.0,26.0,1.0,15.7,33.0,77.24,28.9
2018,11,18,16,45,59.0,13.5,1.05,14.8,17.0,28.97,0.0
2018,11,18,17,0,5.0,1.0,1.1,13.9,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,6,45,16.5,4.5,1.1,7.35,5.0,0.0,0.0
2018,11,19,7,0,33.0,9.0,1.1,7.4,10.0,8.85,0.0
2018,11,19,7,15,74.5,23.5,1.2,8.25,30.0,19.66,1.07
2018,11,19,7,30,116.0,38.0,1.3,9.1,50.0,37.77,22.32
2018,11,19,7,45,178.5,52.0,1.45,10.0,81.0,64.04,41.21
2018,11,19,8,0,241.0,66.0,1.6,10.9,112.0,96.72,65.99
2018,11,19,8,15,291.0,78.5,1.6,11.5,147.5,132.37,95.17
2018,11,19,8,30,341.0,91.0,1.6,12.1,183.0,172.76,129.21
2018,11,19,8,45,353.5,104.5,1.6,12.7,213.0,207.67,160.1
2018,11,19,9,0,366.0,118.0,1.6,13.3,243.0,243.25,191.11
2018,11,19,9,15,393.5,127.0,1.55,14.0,274.5,280.6,222.61
2018,11,19,9,30,421.0,136.0,1.5,14.7,306.0,319.51,254.71
2018,11,19,9,45,443.5,143.5,1.45,15.4,334.5,355.89,284.12
2018,11,19,10,0,466.0,151.0,1.4,16.1,363.0,392.89,313.3
2018,11,19,10,15,509.0,152.0,1.4,16.75,394.5,434.53,345.74
2018,11,19,10,30,552.0,153.0,1.4,17.4,426.0,477.45,378.48
2018,11,19,10,45,585.0,147.5,1.45,18.05,446.0,510.84,403.75
2018,11,19,11,0,618.0,142.0,1.5,18.7,466.0,542.0,427.09
2018,11,19,11,15,580.5,155.5,1.5,19.1,464.0,547.06,429.93
2018,11,19,11,30,543.0,169.0,1.5,19.5,462.0,546.38,428.59
2018,11,19,11,45,562.5,163.0,1.55,19.85,467.5,562.7,441.08
2018,11,19,12,0,582.0,157.0,1.6,20.2,473.0,580.41,454.28
2018,11,19,12,15,569.0,159.5,1.55,20.25,466.0,577.06,451.54
2018,11,19,12,30,556.0,162.0,1.5,20.3,459.0,574.5,449.42
2018,11,19,12,45,484.0,175.0,1.45,20.35,429.0,540.2,423.01
2018,11,19,13,0,412.0,188.0,1.4,20.4,399.0,504.24,395.37
2018,11,19,13,15,294.0,197.0,1.3,20.35,344.5,423.84,333.61
2018,11,19,13,30,176.0,206.0,1.2,20.3,290.0,344.83,271.87
2018,11,19,13,45,126.5,191.5,1.05,20.2,250.0,294.53,232.71
2018,11,19,14,0,77.0,177.0,0.9,20.1,210.0,237.78,187.87
2018,11,19,14,15,128.0,159.5,0.85,19.75,209.5,256.99,204.7
2018,11,19,14,30,179.0,142.0,0.8,19.4,209.0,265.92,212.84
2018,11,19,14,45,171.0,131.5,0.7,19.05,190.0,246.07,196.98
2018,11,19,15,0,163.0,121.0,0.6,18.7,171.0,226.33,181.04
2018,11,19,15,15,158.5,104.5,0.6,18.7,147.5,201.07,160.36
2018,11,19,15,30,154.0,88.0,0.6,18.7,124.0,182.12,144.14
2018,11,19,15,45,128.5,71.5,0.65,18.1,97.5,140.91,109.84
2018,11,19,16,0,103.0,55.0,0.7,17.5,71.0,107.79,81.54
2018,11,19,16,15,73.5,39.0,0.7,17.2,48.5,75.7,52.97
2018,11,19,16,30,44.0,23.0,0.7,16.9,26.0,42.46,11.45
2018,11,19,16,45,25.0,12.0,0.7,16.6,13.5,18.41,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,6,45,27.5,4.0,1.25,8.15,4.5,0.0,0.0
2018,11,20,7,0,55.0,8.0,1.2,8.2,9.0,7.86,0.0
2018,11,20,7,15,189.0,21.5,1.2,9.0,38.5,17.35,0.0
2018,11,20,7,30,323.0,35.0,1.2,9.8,68.0,41.44,20.7
2018,11,20,7,45,406.0,44.0,1.25,10.6,106.0,75.87,41.98
2018,11,20,8,0,489.0,53.0,1.3,11.4,144.0,118.79,73.37
2018,11,20,8,15,558.0,58.0,1.35,12.15,187.0,163.23,109.56
2018,11,20,8,30,627.0,63.0,1.4,12.9,230.0,213.88,152.65
2018,11,20,8,45,665.0,68.0,1.45,13.6,270.0,261.36,194.72
2018,11,20,9,0,703.0,73.0,1.5,14.3,310.0,311.23,238.34
2018,11,20,9,15,693.5,83.0,1.5,15.25,338.0,350.27,272.82
2018,11,20,9,30,684.0,93.0,1.5,16.2,366.0,387.03,304.17
2018,11,20,9,45,700.5,98.0,1.55,17.15,396.0,428.28,337.79
2018,11,20,10,0,717.0,103.0,1.6,18.1,426.0,469.01,369.94
2018,11,20,10,15,742.5,103.0,1.65,18.6,453.0,508.52,401.04
2018,11,20,10,30,768.0,103.0,1.7,19.1,480.0,547.49,431.03
2018,11,20,10,45,778.0,103.5,1.8,19.65,497.0,576.97,453.51
2018,11,20,11,0,788.0,104.0,1.9,20.2,514.0,603.28,473.32
2018,11,20,11,15,694.0,127.5,2.0,20.6,493.5,588.38,461.5
2018,11,20,11,30,600.0,151.0,2.1,21.0,473.0,565.76,443.9
2018,11,20,11,45,559.0,163.0,2.15,21.4,464.0,558.69,438.16
2018,11,20,12,0,518.0,175.0,2.2,21.8,455.0,551.57,432.07
2018,11,20,12,15,538.5,167.5,2.25,21.95,456.0,563.13,441.37
2018,11,20,12,30,559.0,160.0,2.3,22.1,457.0,572.82,449.15
2018,11,20,12,45,525.0,165.0,2.35,22.3,438.5,556.38,436.57
2018,11,20,13,0,491.0,170.0,2.4,22.5,420.0,538.1,422.69
2018,11,20,13,15,546.5,148.0,2.35,22.4,416.0,549.67,432.93
2018,11,20,13,30,602.0,126.0,2.3,22.3,412.0,561.79,443.18
2018,11,20,13,45,598.5,119.0,2.3,22.25,389.5,544.33,430.47
2018,11,20,14,0,595.0,112.0,2.3,22.2,367.0,524.74,416.16
2018,11,20,14,15,555.5,109.5,2.1,21.95,333.0,485.58,386.03
2018,11,20,14,30,516.0,107.0,1.9,21.7,299.0,443.11,353.12
2018,11,20,14,45,497.5,97.5,1.7,21.45,267.0,408.47,325.89
2018,11,20,15,0,479.0,88.0,1.5,21.2,235.0,373.3,297.57
2018,11,20,15,15,438.0,79.0,1.5,21.2,198.5,327.01,259.96
2018,11,20,15,30,397.0,70.0,1.5,21.2,162.0,282.37,222.75
2018,11,20,15,45,347.0,59.5,1.1,19.8,127.5,234.09,182.33
2018,11,20,16,0,297.0,49.0,0.7,18.4,93.0,189.15,143.61
2018,11,20,16,15,223.0,36.5,0.7,18.1,63.0,137.17,97.35
2018,11,20,16,30,149.0,24.0,0.7,17.8,33.0,84.69,22.95
2018,11,20,16,45,79.5,13.0,0.65,17.45,17.5,33.72,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,1.8,13.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,1.8,13.2,2.0,1.97,0.0
2018,11,21,7,15,1.0,6.5,2.0,13.6,6.5,6.26,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.0,11.0,10.6,2.64
2018,11,21,7,45,0.0,14.5,2.4,14.4,14.5,13.98,5.98
2018,11,21,8,0,0.0,18.0,2.6,14.8,18.0,17.36,9.01
2018,11,21,8,15,0.0,19.5,2.65,15.0,19.5,18.81,10.36
2018,11,21,8,30,0.0,21.0,2.7,15.2,21.0,20.26,11.65
2018,11,21,8,45,0.0,26.0,2.75,15.45,26.0,25.09,15.78
2018,11,21,9,0,0.0,31.0,2.8,15.7,31.0,29.92,19.86
2018,11,21,9,15,0.0,40.0,3.1,16.1,40.0,38.62,27.17
2018,11,21,9,30,0.0,49.0,3.4,16.5,49.0,47.33,34.41
2018,11,21,9,45,0.0,39.5,3.65,16.85,39.5,38.15,26.56
2018,11,21,10,0,0.0,30.0,3.9,17.2,30.0,28.97,18.76
2018,11,21,10,15,1.0,62.5,4.1,17.55,63.0,60.94,45.43
2018,11,21,10,30,2.0,95.0,4.3,17.9,96.0,93.17,71.98
2018,11,21,10,45,3.0,106.5,4.5,18.2,108.0,105.18,81.68
2018,11,21,11,0,4.0,118.0,4.7,18.5,120.0,117.3,91.46
2018,11,21,11,15,5.5,127.0,4.75,18.6,130.0,127.37,99.62
2018,11,21,11,30,7.0,136.0,4.8,18.7,140.0,137.55,107.86
2018,11,21,11,45,3.5,104.0,4.85,18.85,106.0,103.33,79.78
2018,11,21,12,0,0.0,72.0,4.9,19.0,72.0,69.63,52.02
2018,11,21,12,15,9.5,83.5,4.9,18.95,88.5,87.3,66.89
2018,11,21,12,30,19.0,95.0,4.9,18.9,105.0,107.9,84.13
2018,11,21,12,45,28.5,135.0,4.9,18.85,149.5,156.55,124.11
2018,11,21,13,0,38.0,175.0,4.9,18.8,194.0,206.88,165.11
2018,11,21,13,15,19.0,114.5,4.8,18.7,124.0,128.78,101.39
2018,11,21,13,30,0.0,54.0,4.7,18.6,54.0,52.18,37.89
2018,11,21,13,45,0.0,46.5,4.6,18.45,46.5,44.92,31.96
2018,11,21,14,0,0.0,39.0,4.5,18.3,39.0,37.66,25.98
2018,11,21,14,15,0.0,38.5,4.3,18.15,38.5,37.18,25.64
2018,11,21,14,30,0.0,38.0,4.1,18.0,38.0,36.69,25.3
2018,11,21,14,45,3.5,40.5,3.9,17.85,41.5,41.11,29.14
2018,11,21,15,0,7.0,43.0,3.7,17.7,45.0,45.31,32.75
2018,11,21,15,15,11.0,43.5,3.7,17.7,46.0,48.48,35.38
2018,11,21,15,30,15.0,44.0,3.7,17.7,47.0,50.94,37.26
2018,11,21,15,45,24.5,33.0,3.05,17.15,37.0,43.01,30.33
2018,11,21,16,0,34.0,22.0,2.4,16.6,27.0,37.6,25.19
2018,11,21,16,15,27.5,15.5,2.1,15.9,18.5,26.98,15.3
2018,11,21,16,30,21.0,9.0,1.8,15.2,10.0,18.67,0.0
2018,11,21,16,45,15.5,5.0,1.55,14.5,5.5,8.98,0.0
2018,11,21,17,0,10.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,6,45,19.5,3.5,1.15,10.1,3.5,0.0,0.0
2018,11,22,7,0,39.0,7.0,1.1,10.2,7.0,6.88,0.0
2018,11,22,7,15,121.5,20.5,1.3,11.05,30.0,16.18,0.0
2018,11,22,7,30,204.0,34.0,1.5,11.9,53.0,34.54,17.52
2018,11,22,7,45,359.0,41.0,1.65,12.8,97.0,66.88,36.22
2018,11,22,8,0,514.0,48.0,1.8,13.7,141.0,114.45,67.95
2018,11,22,8,15,582.0,52.0,1.95,14.1,183.0,158.52,103.62
2018,11,22,8,30,650.0,56.0,2.1,14.5,225.0,208.62,146.42
2018,11,22,8,45,659.5,63.0,2.25,14.9,258.0,250.85,185.46
2018,11,22,9,0,669.0,70.0,2.4,15.3,291.0,292.83,223.9
2018,11,22,9,15,541.0,98.5,2.5,15.65,290.0,304.96,239.36
2018,11,22,9,30,413.0,127.0,2.6,16.0,289.0,303.33,241.65
2018,11,22,9,45,456.5,133.0,2.7,16.35,325.0,347.1,278.06
2018,11,22,10,0,500.0,139.0,2.8,16.7,361.0,393.05,315.56
2018,11,22,10,15,635.5,115.5,2.85,17.0,413.5,460.85,370.26
2018,11,22,10,30,771.0,92.0,2.9,17.3,466.0,532.11,427.01
2018,11,22,10,45,823.0,82.0,3.0,17.6,493.5,574.73,460.78
2018,11,22,11,0,875.0,72.0,3.1,17.9,521.0,614.91,492.48
2018,11,22,11,15,880.0,72.0,3.2,18.05,531.0,637.77,510.52
2018,11,22,11,30,885.0,72.0,3.3,18.2,541.0,657.87,526.35
2018,11,22,11,45,887.5,71.5,3.4,18.35,543.5,672.89,537.99
2018,11,22,12,0,890.0,71.0,3.5,18.5,546.0,684.85,546.88
2018,11,22,12,15,884.0,72.5,3.6,18.5,540.0,690.16,551.23
2018,11,22,12,30,878.0,74.0,3.7,18.5,534.0,692.25,553.36
2018,11,22,12,45,868.0,74.0,3.8,18.55,520.0,686.71,549.81
2018,11,22,13,0,858.0,74.0,3.9,18.6,506.0,678.07,544.08
2018,11,22,13,15,849.0,73.0,4.0,18.5,486.0,669.97,539.15
2018,11,22,13,30,840.0,72.0,4.1,18.4,466.0,655.06,529.09
2018,11,22,13,45,820.0,71.5,4.15,18.25,438.0,630.72,511.15
2018,11,22,14,0,800.0,71.0,4.2,18.1,410.0,604.11,491.08
2018,11,22,14,15,663.0,86.5,4.2,17.85,352.5,523.87,427.72
2018,11,22,14,30,526.0,102.0,4.2,17.6,295.0,444.44,364.04
2018,11,22,14,45,352.5,108.0,4.2,17.3,231.5,336.32,276.03
2018,11,22,15,0,179.0,114.0,4.2,17.0,168.0,232.93,190.12
2018,11,22,15,15,153.0,97.0,4.2,17.0,138.5,188.49,152.92
2018,11,22,15,30,127.0,80.0,4.2,17.0,109.0,152.36,121.97
2018,11,22,15,45,101.0,64.0,3.8,16.15,84.0,118.98,93.28
2018,11,22,16,0,75.0,48.0,3.4,15.3,59.0,87.21,65.7
2018,11,22,16,15,48.0,32.5,3.15,14.75,38.5,57.43,38.87
2018,11,22,16,30,21.0,17.0,2.9,14.2,18.0,26.63,0.55
2018,11,22,16,45,10.5,8.5,2.65,13.65,9.0,11.1,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.3,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.3,4.0,3.93,0.0
2018,11,23,7,15,7.0,8.0,1.15,13.65,8.0,7.77,0.0
2018,11,23,7,30,0.0,12.0,1.3,14.0,12.0,11.57,3.15
2018,11,23,7,45,0.0,19.0,1.4,14.3,19.0,18.33,9.55
2018,11,23,8,0,0.0,26.0,1.5,14.6,26.0,25.09,15.52
2018,11,23,8,15,0.0,30.5,1.7,14.85,30.5,29.44,19.39
2018,11,23,8,30,0.0,35.0,1.9,15.1,35.0,33.79,23.18
2018,11,23,8,45,0.0,50.0,2.1,15.35,50.0,48.3,35.52
2018,11,23,9,0,0.0,65.0,2.3,15.6,65.0,62.83,47.75
2018,11,23,9,15,0.0,63.5,2.45,15.8,63.5,61.37,46.42
2018,11,23,9,30,0.0,62.0,2.6,16.0,62.0,59.92,45.09
2018,11,23,9,45,0.0,62.5,2.7,16.2,62.5,60.4,45.38
2018,11,23,10,0,0.0,63.0,2.8,16.4,63.0,60.89,45.67
2018,11,23,10,15,0.0,76.0,3.0,16.65,76.0,73.49,56.06
2018,11,23,10,30,0.0,89.0,3.2,16.9,89.0,86.16,66.43
2018,11,23,10,45,0.0,95.5,3.4,17.15,95.5,92.56,71.55
2018,11,23,11,0,0.0,102.0,3.6,17.4,102.0,98.98,76.7
2018,11,23,11,15,0.5,104.5,3.75,17.5,105.0,101.79,78.93
2018,11,23,11,30,1.0,107.0,3.9,17.6,108.0,104.62,81.2
2018,11,23,11,45,0.5,104.5,4.05,17.7,105.0,101.84,78.86
2018,11,23,12,0,0.0,102.0,4.2,17.8,102.0,99.04,76.52
2018,11,23,12,15,0.0,90.5,4.25,17.85,90.5,87.62,67.13
2018,11,23,12,30,0.0,79.0,4.3,17.9,79.0,76.41,57.92
2018,11,23,12,45,0.0,68.5,4.35,17.95,68.5,66.23,49.54
2018,11,23,13,0,0.0,58.0,4.4,18.0,58.0,56.06,41.15
2018,11,23,13,15,0.5,58.0,4.4,18.0,58.0,56.4,41.5
2018,11,23,13,30,1.0,58.0,4.4,18.0,58.0,56.72,41.85
2018,11,23,13,45,0.5,53.0,4.4,17.95,53.0,51.54,37.58
2018,11,23,14,0,0.0,48.0,4.4,17.9,48.0,46.37,33.32
2018,11,23,14,15,1.0,71.5,4.35,17.8,72.0,69.74,52.98
2018,11,23,14,30,2.0,95.0,4.3,17.7,96.0,94.84,74.01
2018,11,23,14,45,2.0,82.0,4.25,17.55,83.0,81.62,63.09
2018,11,23,15,0,2.0,69.0,4.2,17.4,70.0,68.4,52.08
2018,11,23,15,15,1.0,42.0,4.2,17.4,42.5,41.06,29.05
2018,11,23,15,30,0.0,15.0,4.2,17.4,15.0,14.46,6.54
2018,11,23,15,45,0.0,11.5,3.8,16.9,11.5,11.08,3.64
2018,11,23,16,0,0.0,8.0,3.4,16.4,8.0,7.71,0.71
2018,11,23,16,15,0.0,5.5,3.3,16.2,5.5,5.3,0.0
2018,11,23,16,30,0.0,3.0,3.2,16.0,3.0,2.89,0.0
2018,11,23,16,45,0.0,1.5,3.15,15.85,1.5,1.47,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,24,6,45,12.5,2.5,1.3,13.8,2.5,0.0,0.0
2018,11,24,7,0,25.0,5.0,1.3,13.8,5.0,4.91,0.0
2018,11,24,7,15,156.0,17.5,1.55,14.25,30.5,14.05,0.0
2018,11,24,7,30,287.0,30.0,1.8,14.7,56.0,32.2,14.11
2018,11,24,7,45,408.5,37.0,2.05,15.15,96.0,64.72,32.52
2018,11,24,8,0,530.0,44.0,2.3,15.6,136.0,109.68,62.75
2018,11,24,8,15,590.0,48.5,2.45,15.85,176.5,153.16,97.86
2018,11,24,8,30,650.0,53.0,2.6,16.1,217.0,202.52,140.12
2018,11,24,8,45,524.5,71.0,2.7,16.3,217.5,217.76,160.98
2018,11,24,9,0,399.0,89.0,2.8,16.5,218.0,219.66,169.02
2018,11,24,9,15,249.5,111.0,2.8,16.75,195.0,203.71,160.58
2018,11,24,9,30,100.0,133.0,2.8,17.0,172.0,174.14,138.66
2018,11,24,9,45,79.0,147.0,2.85,17.25,179.0,180.95,144.5
2018,11,24,10,0,58.0,161.0,2.9,17.5,186.0,188.32,150.37
2018,11,24,10,15,129.5,181.5,2.9,17.8,242.0,252.54,202.49
2018,11,24,10,30,201.0,202.0,2.9,18.1,298.0,318.26,255.1
2018,11,24,10,45,211.5,211.0,2.9,18.4,315.5,340.54,272.44
2018,11,24,11,0,222.0,220.0,2.9,18.7,333.0,362.85,289.78
2018,11,24,11,15,307.5,205.5,2.9,18.9,365.0,412.38,329.59
2018,11,24,11,30,393.0,191.0,2.9,19.1,397.0,465.23,371.44
2018,11,24,11,45,605.0,139.0,2.85,19.25,457.5,560.06,446.88
2018,11,24,12,0,817.0,87.0,2.8,19.4,518.0,652.2,518.54
2018,11,24,12,15,841.5,80.5,2.8,19.45,520.5,669.08,530.9
2018,11,24,12,30,866.0,74.0,2.8,19.5,523.0,679.45,538.57
2018,11,24,12,45,787.0,93.0,2.8,19.55,493.5,652.08,518.18
2018,11,24,13,0,708.0,112.0,2.8,19.6,464.0,620.61,493.87
2018,11,24,13,15,723.0,103.0,2.75,19.55,450.0,617.15,492.08
2018,11,24,13,30,738.0,94.0,2.7,19.5,436.0,610.64,487.74
2018,11,24,13,45,600.0,114.5,2.65,19.4,382.5,534.74,428.87
2018,11,24,14,0,462.0,135.0,2.6,19.3,329.0,457.4,368.24
2018,11,24,14,15,582.5,105.0,2.55,19.05,329.5,492.43,397.45
2018,11,24,14,30,703.0,75.0,2.5,18.8,330.0,516.53,416.93
2018,11,24,14,45,635.5,75.0,2.45,18.55,287.0,460.33,372.18
2018,11,24,15,0,568.0,75.0,2.4,18.3,244.0,405.77,328.18
2018,11,24,15,15,516.5,68.0,2.4,18.3,204.5,353.66,285.06
2018,11,24,15,30,465.0,61.0,2.4,18.3,165.0,303.52,242.45
2018,11,24,15,45,457.0,51.0,1.85,17.05,135.0,271.27,213.35
2018,11,24,16,0,449.0,41.0,1.3,15.8,105.0,238.6,182.1
2018,11,24,16,15,333.5,32.0,1.25,15.0,70.0,169.62,119.38
2018,11,24,16,30,218.0,23.0,1.2,14.2,35.0,101.68,3.67
2018,11,24,16,45,109.0,11.5,1.15,13.4,17.5,39.57,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,9.7,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,9.6,6.0,5.9,0.0
2018,11,25,7,15,184.0,18.0,0.75,10.1,32.0,17.69,0.0
2018,11,25,7,30,321.0,30.0,0.8,10.6,58.0,32.12,13.88
2018,11,25,7,45,421.0,37.5,0.85,11.1,96.0,65.01,33.05
2018,11,25,8,0,521.0,45.0,0.9,11.6,134.0,108.06,62.66
2018,11,25,8,15,589.5,50.0,1.0,12.2,176.5,152.88,98.5
2018,11,25,8,30,658.0,55.0,1.1,12.8,219.0,204.46,142.18
2018,11,25,8,45,691.0,59.0,1.15,13.35,257.0,250.17,183.15
2018,11,25,9,0,724.0,63.0,1.2,13.9,295.0,297.75,225.43
2018,11,25,9,15,750.0,66.0,1.35,14.7,330.5,343.3,265.48
2018,11,25,9,30,776.0,69.0,1.5,15.5,366.0,389.43,305.05
2018,11,25,9,45,755.0,78.0,1.65,16.3,386.0,421.15,332.64
2018,11,25,10,0,734.0,87.0,1.8,17.1,406.0,449.72,356.74
2018,11,25,10,15,792.0,80.5,1.85,17.45,442.0,498.75,396.14
2018,11,25,10,30,850.0,74.0,1.9,17.8,478.0,549.39,435.89
2018,11,25,10,45,856.5,75.5,1.95,18.2,495.0,579.77,459.41
2018,11,25,11,0,863.0,77.0,2.0,18.6,512.0,607.81,480.82
2018,11,25,11,15,866.5,77.5,2.05,18.8,521.5,627.87,496.42
2018,11,25,11,30,870.0,78.0,2.1,19.0,531.0,647.43,511.37
2018,11,25,11,45,870.0,79.0,2.15,19.2,533.5,662.39,522.73
2018,11,25,12,0,870.0,80.0,2.2,19.4,536.0,677.63,534.06
2018,11,25,12,15,871.0,78.0,2.25,19.5,531.0,680.55,536.39
2018,11,25,12,30,872.0,76.0,2.3,19.6,526.0,683.63,538.93
2018,11,25,12,45,870.5,74.5,2.3,19.7,514.5,682.44,538.18
2018,11,25,13,0,869.0,73.0,2.3,19.8,503.0,678.12,535.29
2018,11,25,13,15,859.5,72.0,2.25,19.75,483.0,665.89,526.76
2018,11,25,13,30,850.0,71.0,2.2,19.7,463.0,654.76,518.99
2018,11,25,13,45,836.0,69.0,2.15,19.65,436.5,632.79,502.74
2018,11,25,14,0,822.0,67.0,2.1,19.6,410.0,608.31,484.43
2018,11,25,14,15,803.5,64.5,2.05,19.4,378.0,578.18,461.79
2018,11,25,14,30,785.0,62.0,2.0,19.2,346.0,546.18,437.21
2018,11,25,14,45,758.5,58.5,1.95,19.05,309.0,506.86,406.31
2018,11,25,15,0,732.0,55.0,1.9,18.9,272.0,466.66,373.83
2018,11,25,15,15,689.0,52.0,1.9,18.9,232.0,418.17,333.76
2018,11,25,15,30,646.0,49.0,1.9,18.9,192.0,370.5,293.06
2018,11,25,15,45,504.5,45.5,1.4,17.35,142.5,284.79,222.44
2018,11,25,16,0,363.0,42.0,0.9,15.8,93.0,205.73,156.44
2018,11,25,16,15,236.5,31.0,0.95,15.3,59.5,133.65,93.03
2018,11,25,16,30,110.0,20.0,1.0,14.8,26.0,65.55,0.0
2018,11,25,16,45,55.0,10.0,1.05,14.3,13.0,24.05,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,1.1,8.1,2.5,0.0,0.0
2018,11,26,7,0,29.0,5.0,1.1,8.0,5.0,4.91,0.0
2018,11,26,7,15,79.0,17.5,1.2,8.85,23.0,17.2,0.0
2018,11,26,7,30,129.0,30.0,1.3,9.7,41.0,27.08,12.33
2018,11,26,7,45,184.0,44.0,1.4,10.6,69.5,52.78,31.62
2018,11,26,8,0,239.0,58.0,1.5,11.5,98.0,84.02,54.88
2018,11,26,8,15,269.5,71.5,1.45,12.1,128.5,116.04,81.29
2018,11,26,8,30,300.0,85.0,1.4,12.7,159.0,150.86,110.99
2018,11,26,8,45,298.0,100.5,1.35,13.35,184.5,180.24,137.44
2018,11,26,9,0,296.0,116.0,1.3,14.0,210.0,209.87,163.62
2018,11,26,9,15,296.0,131.0,1.4,14.85,234.0,239.13,188.8
2018,11,26,9,30,296.0,146.0,1.5,15.7,258.0,267.91,212.93
2018,11,26,9,45,322.5,154.5,1.55,16.6,285.5,301.23,239.87
2018,11,26,10,0,349.0,163.0,1.6,17.5,313.0,335.83,267.31
2018,11,26,10,15,399.5,163.5,1.55,17.95,344.5,379.53,301.7
2018,11,26,10,30,450.0,164.0,1.5,18.4,376.0,421.85,334.49
2018,11,26,10,45,443.5,172.0,1.5,18.85,387.5,440.94,348.81
2018,11,26,11,0,437.0,180.0,1.5,19.3,399.0,458.35,361.67
2018,11,26,11,15,417.0,187.5,1.45,19.6,399.5,465.18,366.24
2018,11,26,11,30,397.0,195.0,1.4,19.9,400.0,469.84,369.07
2018,11,26,11,45,322.5,209.5,1.3,20.25,376.5,438.2,343.62
2018,11,26,12,0,248.0,224.0,1.2,20.6,353.0,409.76,320.48
2018,11,26,12,15,239.0,223.0,1.2,20.85,346.5,406.21,317.76
2018,11,26,12,30,230.0,222.0,1.2,21.1,340.0,394.46,308.82
2018,11,26,12,45,279.5,208.5,1.2,21.35,348.5,422.03,330.52
2018,11,26,13,0,329.0,195.0,1.2,21.6,357.0,441.13,345.58
2018,11,26,13,15,248.0,191.0,1.2,21.5,310.5,381.73,299.91
2018,11,26,13,30,167.0,187.0,1.2,21.4,264.0,314.95,248.31
2018,11,26,13,45,251.0,166.5,1.2,21.35,274.5,352.91,279.76
2018,11,26,14,0,335.0,146.0,1.2,21.3,285.0,379.46,301.54
2018,11,26,14,15,297.0,136.5,1.05,20.75,252.5,339.9,270.73
2018,11,26,14,30,259.0,127.0,0.9,20.2,220.0,301.0,240.38
2018,11,26,14,45,272.0,111.5,0.75,19.7,200.0,284.63,227.77
2018,11,26,15,0,285.0,96.0,0.6,19.2,180.0,266.56,213.16
2018,11,26,15,15,326.5,82.5,0.6,19.2,165.0,271.46,215.88
2018,11,26,15,30,368.0,69.0,0.6,19.2,150.0,264.39,208.05
2018,11,26,15,45,282.5,58.0,0.65,18.2,112.0,202.18,157.04
2018,11,26,16,0,197.0,47.0,0.7,17.2,74.0,146.19,110.38
2018,11,26,16,15,147.0,33.5,0.7,16.85,49.5,106.26,72.87
2018,11,26,16,30,97.0,20.0,0.7,16.5,25.0,61.38,0.0
2018,11,26,16,45,48.5,10.0,0.75,16.2,12.5,22.33,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,9.85,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,9.9,3.0,2.95,0.0
2018,11,27,7,15,8.5,7.5,0.95,10.3,7.5,7.37,0.0
2018,11,27,7,30,0.0,12.0,0.9,10.7,12.0,11.57,2.33
2018,11,27,7,45,0.0,17.5,0.85,11.1,17.5,16.88,8.37
2018,11,27,8,0,0.0,23.0,0.8,11.5,23.0,22.19,13.24
2018,11,27,8,15,0.0,31.0,0.95,12.05,31.0,29.92,20.03
2018,11,27,8,30,0.0,39.0,1.1,12.6,39.0,37.66,26.74
2018,11,27,8,45,9.5,74.5,1.3,13.1,77.5,74.54,57.89
2018,11,27,9,0,19.0,110.0,1.5,13.6,116.0,112.58,89.65
2018,11,27,9,15,18.5,124.0,1.5,13.95,130.5,127.15,101.69
2018,11,27,9,30,18.0,138.0,1.5,14.3,145.0,141.72,113.59
2018,11,27,9,45,51.0,157.0,1.5,14.6,178.5,178.25,143.34
2018,11,27,10,0,84.0,176.0,1.5,14.9,212.0,215.74,173.65
2018,11,27,10,15,91.0,189.0,1.55,15.1,230.0,236.14,189.98
2018,11,27,10,30,98.0,202.0,1.6,15.3,248.0,256.91,206.54
2018,11,27,10,45,72.5,202.5,1.6,15.55,237.0,246.26,197.46
2018,11,27,11,0,47.0,203.0,1.6,15.8,226.0,234.02,187.09
2018,11,27,11,15,35.0,197.0,1.65,15.9,214.5,221.84,177.12
2018,11,27,11,30,23.0,191.0,1.7,16.0,203.0,204.04,162.59
2018,11,27,11,45,12.5,154.5,1.8,16.1,161.0,160.19,127.07
2018,11,27,12,0,2.0,118.0,1.9,16.2,119.0,116.45,91.23
2018,11,27,12,15,1.0,109.0,2.0,16.25,109.5,106.8,83.37
2018,11,27,12,30,0.0,100.0,2.1,16.3,100.0,97.15,75.44
2018,11,27,12,45,0.0,87.5,2.2,16.35,87.5,84.69,65.2
2018,11,27,13,0,0.0,75.0,2.3,16.4,75.0,72.52,55.16
2018,11,27,13,15,0.0,76.0,2.35,16.4,76.0,73.49,56.04
2018,11,27,13,30,0.0,77.0,2.4,16.4,77.0,74.46,56.93
2018,11,27,13,45,2.5,92.5,2.45,16.45,93.5,91.7,71.42
2018,11,27,14,0,5.0,108.0,2.5,16.5,110.0,109.58,86.41
2018,11,27,14,15,4.5,101.5,2.35,16.4,103.0,102.84,80.92
2018,11,27,14,30,4.0,95.0,2.2,16.3,96.0,96.16,75.48
2018,11,27,14,45,3.5,76.0,2.1,16.15,77.0,76.24,58.92
2018,11,27,15,0,3.0,57.0,2.0,16.0,58.0,56.67,42.5
2018,11,27,15,15,2.0,47.0,2.0,16.0,47.5,46.4,33.75
2018,11,27,15,30,1.0,37.0,2.0,16.0,37.0,36.19,24.97
2018,11,27,15,45,0.5,25.0,1.65,15.45,25.0,24.33,14.83
2018,11,27,16,0,0.0,13.0,1.3,14.9,13.0,12.53,4.74
2018,11,27,16,15,8.5,9.0,1.2,14.7,9.5,11.67,3.24
2018,11,27,16,30,17.0,5.0,1.1,14.5,6.0,11.75,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.3,3.0,4.64,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
